Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,30.74,22.74
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,24.48,16.19
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,18.27,4.57
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,8.54,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,131.48,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,319.28,234.66
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,403.94,343.99
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,478.71,414.52
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,530.3,461.89
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,579.63,505.16
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,609.27,530.09
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,635.72,551.41
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,650.12,561.81
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,660.89,568.62
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,660.17,565.81
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,655.78,559.77
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,639.62,544.28
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,624.76,529.39
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,602.85,509.01
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,577.66,485.48
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,547.2,456.39
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,513.61,424.06
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,475.63,387.94
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,435.18,348.92
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,390.62,305.14
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,343.99,259.1
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,279.39,205.55
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,232.26,170.02
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,191.49,126.06
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,140.03,78.84
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,98.18,70.37
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,126.39,109.07
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,117.81,101.52
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,109.03,93.78
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,99.16,85.15
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,89.07,76.2
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,79.57,67.51
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,67.16,56.01
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,54.3,44.03
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,41.32,31.77
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,28.23,19.11
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,14.86,3.39
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,7.68,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,167.5,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,384.31,285.5
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,466.87,396.93
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,546.91,471.12
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,594.1,513.47
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,633.19,546.74
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,658.62,566.34
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,681.16,582.44
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,691.74,589.66
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,698.79,593.86
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,695.42,589.92
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,688.33,582.18
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,673.39,567.06
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,654.83,548.91
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,630.61,527.24
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,602.98,502.36
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,569.69,471.54
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,533.41,437.64
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,492.47,399.92
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,449.07,359.16
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,402.52,314.35
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,354.08,267.21
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,302.78,217.87
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,250.33,168.33
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,195.95,120.23
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,141.3,78.59
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,86.48,50.31
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,57.32,47.43
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,55.7,46.05
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,54.02,44.59
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,51.85,42.74
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,49.6,40.78
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,42.45,34.19
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,40.01,31.9
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,35.75,27.78
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,31.51,23.52
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,25.28,17.11
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,19.11,7.29
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,8.96,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,137.57,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,322.31,240.26
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,407.8,347.41
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,491.38,424.82
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,543.04,470.87
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,592.48,512.63
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,621.36,534.81
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,647.07,553.32
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,661.93,562.4
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,673.15,568.27
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,666.75,561.03
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,662.46,555.05
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,650.41,542.9
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,634.8,527.69
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,612.75,506.62
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,587.37,482.59
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,555.88,453.46
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,521.47,421.42
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,483.39,386.28
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,442.82,348.3
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,398.04,305.62
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,351.29,260.74
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,302.03,214.1
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,251.58,167.27
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,198.98,121.22
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,145.91,81.06
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,92.34,53.23
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,61.17,49.58
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,59.29,48.02
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,57.35,46.36
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,49.68,39.68
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,47.82,38.2
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,45.06,35.75
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,42.32,33.24
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,38.17,29.36
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,34.05,25.35
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,27.01,18.33
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,19.96,8.47
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,9.39,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,7.68,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,14.85,5.72
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,27.14,18.0
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,40.7,30.53
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,54.93,43.46
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,68.77,55.83
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,81.2,66.87
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,93.48,77.63
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,96.74,80.22
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,100.41,83.13
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,97.6,80.56
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,95.3,78.44
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,88.4,72.17
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,81.93,66.32
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,96.11,78.55
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,110.11,90.53
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,75.25,60.17
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,41.43,30.66
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,42.68,31.75
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,43.93,32.84
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,41.85,30.96
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,39.76,29.1
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,34.35,24.41
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,28.95,19.72
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,29.78,20.42
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,30.6,21.12
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,23.13,14.63
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,15.67,8.72
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,25.6,17.85
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,35.54,27.01
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,31.8,23.62
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,28.06,20.21
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,23.91,16.39
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,19.77,12.55
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,15.63,8.67
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,11.51,4.77
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,7.8,1.23
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.1,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.13,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,125.71,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,310.26,232.36
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,395.33,332.8
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,480.37,409.85
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,534.45,456.34
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,581.3,494.5
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,379.59,326.0
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,123.61,102.42
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,188.79,159.46
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,254.07,214.64
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,477.35,403.79
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,666.37,554.01
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,654.52,540.63
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,635.12,522.62
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,612.94,502.8
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,587.52,480.03
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,556.6,452.43
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,522.83,421.92
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,485.22,387.5
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,445.21,350.32
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,400.88,308.39
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,354.9,264.54
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,306.51,218.96
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,257.07,173.12
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,195.9,135.25
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,177.72,136.72
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,123.51,86.64
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,60.41,48.85
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,58.78,47.53
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,57.16,46.17
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,55.07,44.46
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,53.0,42.73
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,49.62,39.76
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,46.23,36.68
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,41.36,32.13
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,36.49,27.41
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,26.73,18.07
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,19.92,9.6
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,10.24,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.69,2.68
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,11.27
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,19.37
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,36.81,27.44
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,45.74,35.62
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,55.61,44.54
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,65.39,53.28
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,149.15,128.5
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,226.35,195.78
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,236.83,203.92
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,246.7,211.68
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,212.38,180.93
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,172.04,145.19
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,182.31,153.62
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,192.05,161.4
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,160.6,133.95
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,131.33,108.55
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,134.0,110.84
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,136.57,113.02
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,121.67,100.07
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,107.13,87.47
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,157.5,129.11
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,198.4,161.64
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,196.88,143.4
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,166.13,102.95
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,108.96,67.47
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,71.92,60.3
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,76.74,64.85
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,97.01,83.43
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,87.92,75.4
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,78.73,67.22
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,59.31,49.4
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,50.94,41.61
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,45.91,36.93
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,40.88,32.04
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,32.21,23.49
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,23.39,13.12
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,11.95,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,177.51,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,408.52,318.1
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,487.36,417.98
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,566.46,491.54
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,607.82,530.53
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,652.24,569.74
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,678.57,590.79
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,701.94,608.37
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,712.83,616.44
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,720.15,621.43
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,718.11,618.61
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,712.22,612.29
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,698.03,598.69
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,680.07,581.85
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,656.2,558.59
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,628.75,532.08
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,594.9,501.06
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,557.9,466.69
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,517.25,428.39
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,473.89,386.81
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,426.63,341.0
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,377.43,292.65
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,325.08,241.05
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,271.34,188.8
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,215.63,137.39
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,159.27,91.29
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,101.86,56.58
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,57.28,47.87
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,55.7,46.61
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,54.05,45.25
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,51.88,43.3
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,49.63,41.25
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,46.45,38.36
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,43.18,35.29
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,38.92,31.17
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,32.61,24.99
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,26.8,19.08
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,21.45,12.29
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,9.82,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,176.15,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,406.1,323.26
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,484.59,421.14
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,563.58,495.01
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,609.56,538.13
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,653.23,577.02
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,673.56,593.25
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,696.93,611.01
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,706.44,618.03
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,712.47,622.05
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,710.33,618.06
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,704.44,610.56
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,690.57,595.86
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,673.03,578.04
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,649.49,555.13
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,622.49,529.08
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,589.46,498.56
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,553.41,464.89
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,513.79,426.7
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,471.54,385.5
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,424.8,340.45
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,376.08,292.79
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,324.91,242.52
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,272.4,191.48
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,217.69,140.89
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,162.53,95.37
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,106.95,60.95
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,61.17,51.66
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,59.63,50.36
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,58.04,48.97
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,55.58,46.76
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,53.03,44.45
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,45.34,37.31
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,42.55,34.71
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,38.79,31.08
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,35.05,27.32
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,28.91,21.1
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,22.79,13.77
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,11.08,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,131.54,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,264.08,209.51
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,348.9,301.0
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,435.34,379.51
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,487.22,425.73
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,537.2,468.49
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,428.78,375.72
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,294.04,258.47
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,300.53,263.65
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,305.99,266.96
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,373.96,324.64
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,424.98,366.52
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,414.51,356.13
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,403.2,345.43
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,393.39,335.46
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,382.79,324.83
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,364.16,308.22
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,339.15,286.33
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,355.37,298.18
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,358.38,297.74
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,322.73,266.3
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,290.5,238.24
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,233.61,191.91
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,190.68,158.96
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,168.75,140.58
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,153.83,128.49
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,142.5,119.3
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,131.88,116.04
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,109.11,95.48
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,85.3,73.79
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,77.17,66.55
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,68.96,59.13
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,59.94,50.76
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,50.84,42.2
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,41.28,33.11
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,31.41,23.63
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,22.28,14.77
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,13.18,5.59
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,6.57,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,163.69,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,326.1,259.96
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,410.73,352.63
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,496.75,429.82
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,555.48,481.24
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,612.28,528.78
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,637.92,549.85
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,666.82,572.78
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,684.82,586.64
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,698.94,597.21
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,640.5,546.72
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,577.77,492.74
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,628.39,532.18
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,669.36,561.77
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,647.18,540.69
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,621.6,517.07
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,591.13,488.3
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,557.47,456.52
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,518.19,420.45
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,476.37,381.51
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,430.9,338.88
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,383.34,293.62
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,332.91,245.44
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,281.22,196.46
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,227.28,147.51
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,172.82,102.83
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,117.72,67.85
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,67.11,56.27
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,58.8,48.82
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,57.53,47.76
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,55.8,46.36
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,54.1,44.95
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,51.49,42.66
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,48.91,40.31
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,44.51,36.13
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,40.12,31.79
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,33.71,25.31
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,25.05,16.01
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,12.22,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
