Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,299.67,209.28
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,248.43,163.5
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,197.15,120.27
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,137.51,91.6
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,146.55,115.53
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,92.59,75.07
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,69.02,54.82
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,66.96,53.27
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,59.49,46.93
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,57.15,44.96
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,54.84,42.97
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,50.86,39.51
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,46.89,35.92
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,40.65,30.15
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,34.38,24.13
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,24.36,13.65
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,38.18,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,181.39,109.64
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,293.26,243.16
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,370.04,314.63
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,448.92,383.66
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,506.05,431.87
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,560.36,475.82
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,596.34,503.2
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,629.37,527.39
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,384.34,325.06
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,100.01,80.18
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,112.25,90.72
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,124.32,100.7
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,124.18,100.18
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,124.24,99.87
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,125.77,101.0
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,127.35,102.19
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,151.38,121.9
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,174.56,140.64
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,166.57,133.9
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,158.96,127.58
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,159.2,127.52
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,159.3,127.34
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,160.29,128.14
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,160.91,128.63
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,137.95,109.97
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,115.81,91.99
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,131.28,104.91
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,144.03,115.86
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,118.93,99.84
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,94.07,78.25
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,85.97,71.29
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,77.79,64.18
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,73.89,60.84
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,76.09,62.87
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,69.08,56.68
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,61.94,50.2
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,51.32,40.31
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,40.46,29.99
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,28.21,17.45
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,15.92,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.23,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.64,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.46,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,3.7,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.11,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,9.06,2.11
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,14.02,6.31
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,22.3,13.33
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,30.6,20.32
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,57.67,43.01
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,85.24,65.85
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,56.44,41.73
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,28.15,18.01
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,25.25,15.52
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,22.35,13.05
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,36.06,24.48
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.81,35.91
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,38.14,26.15
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,26.51,16.43
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,60.64,44.77
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,94.18,72.46
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,82.86,63.2
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,71.48,53.88
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,116.45,90.5
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,153.98,121.25
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,97.68,79.36
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,34.74,24.86
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,31.82,22.39
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,28.9,19.88
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,25.58,17.0
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,22.26,14.09
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,18.53,10.81
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,14.81,7.5
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,11.09,4.12
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,7.39,0.74
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,4.51,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,17.74,6.6
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,33.43,22.56
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,53.28,40.37
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,71.85,56.94
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,92.3,75.02
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,112.52,92.56
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,182.25,153.27
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,239.25,201.83
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,320.97,270.48
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,400.96,335.56
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,418.11,348.09
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,433.36,359.3
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,399.69,330.03
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,380.04,312.15
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,345.58,282.89
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,303.79,247.98
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,264.51,215.47
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,228.58,185.69
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,257.59,209.06
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,282.6,228.36
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,255.82,206.15
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,231.49,186.34
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,225.45,181.11
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,218.59,175.06
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,217.37,172.54
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,207.99,163.28
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,165.66,131.96
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,132.52,107.53
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,127.54,108.51
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,123.34,105.06
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,99.67,84.25
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,74.98,62.35
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,66.32,54.71
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,57.6,46.9
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,48.42,38.66
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,38.88,29.95
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,29.32,21.04
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,19.79,12.1
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,12.34,4.86
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,4.92,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.56,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,130.71,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,318.25,231.95
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,464.71,396.5
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,532.72,462.59
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,610.98,532.63
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,665.1,578.67
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,716.53,620.36
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,745.18,642.74
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,770.43,661.72
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,778.16,665.14
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,789.2,671.15
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,786.88,666.27
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,780.69,658.56
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,767.85,646.17
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,751.11,630.45
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,726.87,608.82
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,699.01,584.03
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,665.42,553.28
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,628.56,519.44
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,586.53,481.36
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,541.81,440.29
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,493.71,395.66
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,443.4,348.15
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,389.96,297.09
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,335.07,244.36
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,278.18,190.27
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,220.68,138.4
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,161.79,92.1
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,103.08,59.06
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,64.78,53.41
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,63.31,52.23
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,61.36,50.68
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,59.33,49.05
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,51.02,41.53
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,48.78,39.54
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,45.62,36.78
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,42.48,33.92
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,37.88,29.54
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,33.34,24.99
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,25.35,16.64
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,17.35,0.0
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,14.51,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,198.66,147.83
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,337.06,287.55
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,403.14,348.77
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,469.34,406.37
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,512.49,441.47
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,553.81,473.21
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,554.49,470.85
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,546.19,461.0
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,605.12,504.09
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,653.29,536.3
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,621.45,507.16
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,581.15,472.86
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,547.2,444.01
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,500.65,405.81
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,479.4,388.52
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,457.89,370.68
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,561.71,450.81
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,623.66,494.12
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,582.83,459.36
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,539.34,422.72
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,492.14,382.01
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,443.05,338.53
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,391.04,291.32
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,337.65,242.23
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,282.19,191.86
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,226.53,143.35
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,169.61,99.39
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,112.95,67.27
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,67.79,56.06
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,68.99,57.35
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,65.22,54.08
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,61.34,50.7
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,58.95,48.64
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,56.4,46.4
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,52.7,43.11
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,48.99,39.7
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,40.14,31.39
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,35.33,26.6
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,26.91,17.99
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,18.42,1.33
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,19.52,9.61
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,34.87,24.83
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,53.1,41.64
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,70.35,57.46
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,88.57,73.88
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,106.44,89.69
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,102.33,85.7
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,99.65,82.95
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,118.22,98.71
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,136.48,113.92
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,123.05,102.0
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,110.94,91.31
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,143.57,119.12
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,175.61,145.97
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,180.81,150.09
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,185.87,154.17
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,169.63,139.98
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,154.28,126.66
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,159.15,130.73
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,163.73,134.53
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,204.44,168.47
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,238.04,195.82
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,232.94,190.89
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,226.85,185.16
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,206.5,168.25
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,187.68,152.91
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,180.58,146.47
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,170.95,139.02
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,150.43,129.86
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,143.84,124.31
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,132.92,115.06
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,121.59,105.36
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,106.8,92.4
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,95.73,82.66
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,83.32,71.52
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,70.47,59.74
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,57.45,47.45
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,44.03,34.6
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,30.49,21.32
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,16.61,2.57
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,8.96,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,149.08,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,318.48,247.68
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,435.69,367.28
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,510.14,433.06
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,584.93,494.99
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,466.68,399.32
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,332.16,284.99
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,374.41,320.97
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,415.33,353.91
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,311.66,264.26
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,210.36,175.48
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,232.51,194.11
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,253.7,211.41
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,272.03,225.85
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,289.21,239.19
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,220.12,181.19
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,150.36,122.32
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,176.47,144.22
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,201.4,164.74
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,278.29,228.37
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,344.32,281.09
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,249.81,203.75
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,169.19,138.03
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,163.37,133.62
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,157.7,129.18
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,120.16,97.68
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,82.83,66.1
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,93.91,75.76
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,104.31,84.8
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,102.85,87.6
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,101.66,86.73
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,101.39,86.69
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,100.93,86.47
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,90.68,77.38
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,80.32,68.12
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,68.45,57.47
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,56.47,46.52
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,48.79,39.32
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,44.33,34.81
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,32.34,23.01
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,20.16,6.07
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.56,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,4.92,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,14.01,5.72
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,23.12,14.65
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,33.91,24.66
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,45.68,35.47
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,58.05,46.6
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,70.24,57.41
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,121.68,103.64
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,187.01,161.21
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,201.27,172.8
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,215.15,183.98
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,410.4,355.41
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,583.67,500.48
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,677.53,576.13
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,744.06,628.26
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,553.34,467.85
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,354.26,297.9
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,239.62,201.32
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,139.56,115.37
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,150.45,124.97
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,160.86,134.05
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,179.53,149.91
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,196.79,164.42
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,186.43,155.55
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,176.47,147.12
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,185.58,154.47
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,186.53,154.75
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,173.44,143.9
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,160.64,133.7
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,152.45,133.82
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,149.02,131.02
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,129.45,113.77
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,113.25,99.43
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,102.03,89.35
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,90.68,79.03
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,77.91,67.37
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,64.99,55.37
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,51.59,42.62
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,38.05,29.59
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,25.44,17.3
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.48
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,74.03,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,186.81,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,320.62,262.05
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,437.07,379.03
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,513.88,449.17
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,590.34,515.26
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,637.28,555.07
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,681.96,591.4
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,713.58,614.72
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,742.03,634.82
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,755.95,644.38
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,771.88,655.54
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,773.9,655.52
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,771.97,652.65
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,757.49,640.36
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,739.51,624.15
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,718.41,605.49
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,693.75,583.72
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,662.76,556.49
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,628.73,526.29
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,589.88,491.82
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,548.42,454.31
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,502.99,412.45
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,455.25,367.46
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,378.41,301.48
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,316.08,249.7
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,248.75,197.99
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,210.34,174.19
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,182.69,132.75
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,126.55,77.78
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,74.1,63.13
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,69.44,59.01
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,92.08,80.11
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,126.54,112.05
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,87.49,76.19
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,57.09,48.03
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,53.84,45.13
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,50.6,42.12
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,44.6,36.35
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,38.52,30.31
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,30.25,21.85
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,20.08,8.67
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,114.64,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,264.95,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,396.76,327.91
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,516.2,446.63
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,587.84,512.08
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,658.53,572.76
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,704.48,611.51
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,747.83,646.51
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,773.57,664.65
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,795.87,679.5
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,799.78,681.07
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,807.49,685.73
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,804.73,680.53
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,798.11,672.56
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,784.65,660.91
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,767.33,646.48
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,743.27,625.74
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,715.6,601.36
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,681.85,570.8
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,644.88,537.19
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,603.7,500.3
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,559.77,460.32
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,511.73,415.36
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,461.55,367.65
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,408.17,316.89
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,353.36,264.16
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,296.27,209.74
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,238.69,156.64
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,180.31,107.85
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,122.09,70.13
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,68.77,57.76
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,67.4,56.68
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,65.22,54.82
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,56.57,46.98
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,54.47,45.17
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,52.38,43.33
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,49.36,40.66
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,46.36,37.89
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,41.92,33.65
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,37.52,29.24
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,29.69,21.32
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,21.85,10.75
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
