Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,56.8,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,156.33,14.58
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,276.85,230.91
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,380.88,332.43
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,247.97,219.23
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,85.07,71.3
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,105.72,90.49
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,126.26,109.01
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,169.87,147.58
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,200.27,173.75
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,199.89,172.46
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,186.19,159.79
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,191.74,163.72
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,197.37,167.62
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,206.16,174.58
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,214.73,181.28
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,242.08,203.45
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,257.24,215.04
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,293.08,244.33
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,325.13,269.66
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,370.85,306.58
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,405.34,332.95
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,383.65,314.23
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,361.73,295.36
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,312.77,255.34
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,271.96,222.6
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,229.19,188.47
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,191.58,159.16
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,193.67,159.0
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,182.34,148.92
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,119.5,104.46
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,80.09,68.74
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,100.99,88.19
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,129.03,114.09
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,118.86,104.99
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,108.4,95.59
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,81.46,70.76
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,58.87,49.7
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,51.88,43.08
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,44.73,36.07
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,34.54,25.89
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,24.15,13.32
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,12.38,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,141.04,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,323.55,92.45
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,449.5,378.79
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,565.13,492.98
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,634.13,556.73
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,702.15,615.76
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,744.54,652.24
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,776.62,678.8
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,801.25,695.94
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,822.59,709.8
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,832.07,715.51
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,837.71,718.22
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,834.88,713.97
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,828.03,706.75
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,813.17,693.42
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,794.36,677.22
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,769.08,654.34
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,740.09,627.14
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,705.23,596.33
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,667.02,562.24
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,624.48,522.72
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,579.09,480.13
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,529.72,434.33
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,478.34,385.72
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,423.63,333.19
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,367.38,278.48
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,308.55,221.57
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,248.92,165.54
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,188.62,113.92
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,128.35,73.11
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,67.4,56.89
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,65.35,55.17
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,63.47,53.58
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,61.51,51.9
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,58.67,49.48
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,55.72,46.91
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,47.75,39.56
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,45.04,37.06
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,40.92,33.09
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,36.83,28.97
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,29.82,21.86
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,22.84,13.04
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,10.67,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,65.15,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,175.94,73.64
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,275.22,237.59
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,361.39,322.81
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,421.1,378.93
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,481.36,432.77
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,531.21,475.85
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,575.58,512.76
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,675.56,592.92
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,767.29,662.71
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,777.63,666.83
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,784.27,668.8
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,784.87,665.75
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,781.6,659.87
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,713.11,602.55
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,640.85,541.24
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,602.4,507.12
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,570.05,477.47
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,421.06,353.96
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,282.94,237.53
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,360.53,302.61
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,422.51,350.77
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,374.45,309.61
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,330.55,273.11
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,307.44,253.2
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,284.8,233.45
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,248.12,203.54
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,221.12,182.52
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,172.34,143.33
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,134.5,113.17
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,137.22,121.22
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,140.59,124.57
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,134.4,119.2
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,134.48,119.59
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,123.32,109.64
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,111.91,99.38
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,97.8,86.45
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,83.38,73.02
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,68.03,58.58
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,52.34,43.53
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,36.97,28.49
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,20.47,11.48
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.12,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,9.88,0.0
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,23.87,15.21
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,40.67,31.04
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,60.39,49.39
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,79.24,66.79
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,98.69,84.59
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,117.83,101.83
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,117.37,100.87
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,117.76,100.66
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,105.26,89.28
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,94.3,79.31
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,163.38,140.78
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,246.4,212.5
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,231.81,198.89
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,207.52,177.43
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,223.33,190.51
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,247.66,210.51
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,197.96,167.67
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,159.98,134.89
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,183.21,154.9
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,205.22,173.51
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,189.86,160.26
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,175.23,147.79
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,157.54,132.47
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,140.55,117.81
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,147.02,123.47
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,152.77,128.46
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,89.04,73.29
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,20.68,12.93
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,68.12,58.07
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,110.7,97.37
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,81.13,70.26
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,48.87,40.44
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,43.45,35.5
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,38.03,30.48
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,32.62,25.41
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,27.22,20.28
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,21.42,14.7
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,15.63,9.08
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,10.68,4.23
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,5.74,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,2.99,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,48.1,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,145.22,82.21
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,244.72,204.9
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,336.17,291.18
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,391.11,341.87
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,445.89,390.35
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,491.24,429.4
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,535.61,466.32
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,669.03,574.34
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,787.22,665.28
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,801.55,672.87
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,804.66,672.33
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,804.7,668.65
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,800.85,662.12
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,788.72,649.81
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,772.76,634.85
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,749.12,613.52
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,721.93,588.71
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,688.88,559.18
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,652.68,526.88
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,612.07,491.92
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,568.78,454.04
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,521.38,412.0
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,471.91,367.23
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,419.09,318.76
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,364.93,268.34
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,308.65,216.12
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,251.93,164.72
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,194.06,116.31
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,136.43,76.98
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,81.32,67.02
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,93.19,77.76
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,91.42,76.51
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,110.0,93.38
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,73.71,61.26
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,59.48,48.7
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,56.35,46.14
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,48.87,39.48
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,44.62,35.61
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,40.41,31.58
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,32.66,24.0
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,24.84,15.43
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,12.25,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,93.46,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,242.7,157.23
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,366.44,308.61
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,486.24,415.03
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,557.88,476.87
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,629.16,535.36
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,682.36,577.43
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,728.48,612.48
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,757.25,632.3
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,782.64,649.13
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,800.56,660.0
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,807.02,662.22
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,806.52,660.27
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,802.16,655.63
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,790.28,644.67
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,774.54,631.06
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,751.29,612.27
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,724.45,589.35
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,692.02,561.06
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,656.35,529.87
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,615.92,495.34
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,572.75,457.81
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,525.33,415.21
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,476.11,370.25
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,423.19,321.95
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,368.93,271.66
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,313.3,220.2
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,257.42,169.65
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,199.83,121.4
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,142.54,81.87
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,78.17,53.83
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,69.25,56.49
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,67.63,55.31
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,66.01,54.12
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,64.63,53.13
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,63.32,52.18
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,54.96,44.86
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,51.83,42.18
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,47.31,38.01
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,42.81,33.67
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,34.71,25.8
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,26.53,17.05
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,13.07,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,110.07,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,279.88,195.53
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,389.57,330.57
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,497.21,427.66
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,568.89,489.79
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,639.91,548.25
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,686.48,583.91
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,730.69,616.24
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,759.33,635.63
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,779.41,647.84
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,792.56,654.07
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,801.93,657.41
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,802.43,654.93
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,799.0,649.7
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,786.12,637.42
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,769.53,622.6
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,747.04,603.5
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,721.04,581.62
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,688.48,553.51
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,652.99,522.91
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,612.72,489.46
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,569.94,453.25
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,524.78,413.41
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,477.71,370.82
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,425.63,323.83
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,372.24,274.85
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,317.32,224.63
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,257.07,170.96
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,199.37,122.52
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,142.18,82.37
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,86.59,60.08
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,75.92,62.86
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,74.14,61.56
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,72.36,60.25
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,64.86,53.62
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,63.51,52.55
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,59.86,49.52
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,56.17,46.36
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,51.08,41.66
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,45.96,36.74
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,37.15,28.19
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,28.19,18.81
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,13.88,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,99.77,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,260.97,192.34
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,365.2,312.65
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,469.6,406.5
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,540.2,467.6
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,610.17,525.15
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,658.96,563.22
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,705.53,598.1
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,734.84,618.15
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,761.03,635.39
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,771.15,640.47
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,782.88,646.91
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,783.72,645.5
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,780.74,641.43
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,770.73,631.11
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,756.9,618.13
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,734.66,599.81
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,708.95,578.38
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,677.89,551.73
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,640.87,520.09
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,602.53,487.4
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,561.64,451.85
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,516.85,411.52
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,469.96,368.54
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,419.47,322.38
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,367.69,274.24
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,309.53,220.66
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,254.4,170.31
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,198.2,122.41
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,142.34,82.47
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,85.91,57.93
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,71.45,58.64
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,69.96,57.46
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,68.47,56.29
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,65.77,54.02
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,63.03,51.68
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,54.73,44.45
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,51.62,41.82
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,46.79,37.39
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,41.9,32.74
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,34.65,25.71
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,27.33,18.04
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,13.42,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,48.36,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,144.01,105.96
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,224.83,189.33
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,305.37,262.32
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,363.8,313.94
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,438.7,376.76
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,497.33,425.26
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,555.45,471.76
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,485.4,410.73
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,431.61,362.61
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,450.0,375.85
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,466.62,387.15
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,382.55,316.43
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,302.08,248.25
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,290.2,237.45
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,279.06,227.15
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,332.38,270.61
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,391.45,317.4
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,421.47,340.28
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,453.79,364.16
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,413.34,330.93
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,382.57,305.6
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,370.8,294.73
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,357.27,282.1
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,346.52,271.18
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,329.36,254.21
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,293.08,224.18
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,260.0,197.47
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,233.03,176.17
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,203.6,154.9
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,165.31,129.26
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,148.9,125.08
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,140.07,117.78
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,130.96,110.17
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,130.32,109.93
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,124.02,104.69
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,110.44,93.12
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,96.46,80.98
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,80.7,66.85
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,64.47,52.04
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,48.0,36.87
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,31.1,20.91
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,16.32,0.04
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,18.85,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,50.96,34.67
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,94.68,76.51
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,135.85,113.94
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,189.31,160.78
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,227.76,193.85
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,258.26,219.37
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,288.41,243.89
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,406.56,342.17
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,507.26,422.5
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,491.16,405.6
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,473.19,388.16
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,467.55,381.54
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,445.68,362.51
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,497.73,402.52
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,530.99,427.13
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,511.6,409.92
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,491.77,392.74
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,562.06,447.81
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,612.03,484.8
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,408.59,324.84
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,219.46,173.31
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,228.74,180.69
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,236.64,186.49
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,156.24,122.28
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,76.61,57.81
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,46.09,32.63
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,15.73,7.44
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,70.27,52.67
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,120.69,94.15
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,123.11,93.05
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,129.14,106.11
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,116.9,96.06
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,113.26,93.37
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,102.01,83.86
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,90.64,74.17
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,78.79,64.09
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,66.83,53.74
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,54.39,42.77
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,41.82,31.48
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,30.18,20.83
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,18.15,9.72
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,9.48,0.0
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,19.0,9.42
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,39.43,28.0
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,58.58,45.05
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,81.15,65.07
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,103.03,84.23
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,123.87,102.11
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,144.59,119.56
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,74.22,58.82
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,18.16,10.06
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,36.83,26.04
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,55.58,41.88
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,101.98,80.94
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,150.33,121.0
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,161.22,129.5
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,171.87,137.79
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,157.66,125.86
