Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,34.22,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,102.57,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,243.51,197.78
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,363.27,313.83
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,458.69,399.48
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,561.75,487.12
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,364.89,319.69
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,134.35,113.68
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,364.75,317.64
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,568.95,487.49
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,710.85,599.03
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,843.37,697.06
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,851.98,698.37
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,863.01,702.58
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,861.61,698.33
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,856.28,691.47
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,731.87,593.54
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,589.09,478.16
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,457.03,372.16
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,336.09,272.6
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,469.11,380.9
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,573.25,461.04
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,533.06,427.09
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,491.43,392.85
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,439.87,350.93
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,393.24,313.16
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,319.13,254.51
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,258.12,206.86
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,287.9,225.26
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,298.34,224.78
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,253.09,176.8
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,187.55,114.65
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,129.93,79.51
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,86.02,70.95
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,104.35,87.53
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,134.33,114.37
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,128.23,109.27
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,124.63,106.41
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,86.78,73.07
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,67.48,55.98
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,61.79,51.0
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,55.94,45.69
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,48.87,39.06
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,41.72,32.06
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,29.29,19.73
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,15.61,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,8.54,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,39.16,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,117.78,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,254.92,209.25
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,374.01,321.27
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,457.47,393.9
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,543.25,463.88
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,611.08,514.58
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,675.99,559.19
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,725.58,588.57
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,772.5,613.8
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,800.29,632.51
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,824.74,649.04
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,838.47,658.86
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,848.48,666.08
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,848.29,666.55
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,844.28,664.46
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,830.86,654.55
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,809.51,639.05
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,787.27,622.81
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,761.6,603.45
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,662.76,526.15
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,565.47,449.51
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,523.78,416.82
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,490.2,389.57
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,515.71,408.11
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,517.43,405.07
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,450.39,349.25
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,390.93,300.02
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,339.61,258.13
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,302.5,229.16
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,258.03,189.37
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,212.35,150.51
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,155.67,106.62
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,91.09,75.32
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,111.75,93.78
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,136.87,116.0
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,101.68,85.33
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,74.76,61.71
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,66.02,54.2
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,57.2,46.5
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,55.45,45.08
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,64.1,52.95
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,54.22,43.69
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,44.13,34.03
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,31.65,21.73
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,19.02,0.0
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,10.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,68.43,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,182.99,30.88
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,323.13,267.42
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,451.83,386.05
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,542.0,464.83
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,633.25,540.66
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,694.11,588.8
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,753.56,633.91
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,796.4,663.79
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,830.65,686.34
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,854.39,700.44
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,874.5,711.68
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,883.79,714.88
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,889.19,715.4
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,886.04,710.52
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,878.93,702.99
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,752.29,604.5
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,605.39,486.96
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,717.11,574.53
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,784.37,624.54
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,750.29,594.91
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,713.24,563.72
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,611.13,481.88
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,512.38,403.35
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,475.99,373.15
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,443.63,345.38
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,422.34,325.51
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,391.18,296.13
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,354.28,258.42
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,309.16,211.54
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,250.41,160.6
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,184.57,108.51
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,125.29,72.22
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,76.62,62.05
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,75.79,61.7
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,74.98,61.28
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,72.97,59.69
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,70.92,58.06
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,62.6,50.92
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,60.21,49.03
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,55.77,45.18
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,51.24,41.13
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,44.79,35.21
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,38.26,28.96
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,27.92,18.77
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,17.37,1.59
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,8.96,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,51.4,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,149.64,53.89
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,280.96,233.97
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,400.56,343.91
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,484.89,417.16
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,575.19,491.71
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,640.22,543.41
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,703.75,592.12
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,686.4,575.81
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,657.83,551.12
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,758.77,626.66
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,847.97,690.1
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,859.96,695.39
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,868.21,698.56
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,861.61,691.39
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,857.02,685.98
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,843.28,673.02
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,825.86,657.62
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,802.51,638.47
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,775.69,615.74
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,742.56,588.05
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,706.6,558.0
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,666.31,525.19
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,623.58,489.85
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,576.24,450.21
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,527.19,408.27
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,475.22,362.89
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,422.28,315.77
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,368.0,266.75
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,308.6,213.99
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,252.88,171.9
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,211.46,145.49
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,171.5,121.18
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,141.15,116.86
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,132.79,110.02
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,124.06,102.8
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,125.9,104.71
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,120.79,100.58
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,96.1,79.66
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,75.8,62.24
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,71.21,58.39
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,63.49,51.56
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,54.3,43.19
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,44.92,34.38
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,31.51,21.6
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,17.84,3.29
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,9.82,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,42.01,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,117.63,56.36
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,250.77,205.4
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,358.09,300.63
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,453.58,380.79
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,552.44,458.23
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,619.09,508.66
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,681.72,554.32
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,736.14,591.34
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,787.75,625.22
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,814.69,641.92
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,838.31,656.36
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,854.63,664.38
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,862.26,666.43
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,860.96,662.25
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,855.79,655.66
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,845.35,644.48
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,830.87,630.82
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,807.02,612.35
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,779.65,591.12
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,742.27,561.66
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,707.77,533.79
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,667.24,503.49
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,624.19,470.54
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,577.67,433.53
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,528.88,393.62
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,476.01,350.3
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,421.94,304.57
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,366.28,256.54
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,305.08,203.88
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,246.51,154.49
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,188.4,109.41
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,131.43,74.73
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,81.9,64.59
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,80.58,63.83
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,79.26,63.01
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,71.71,56.7
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,71.09,56.36
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,68.31,54.35
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,65.48,52.24
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,60.9,48.4
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,56.23,44.36
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,49.24,38.15
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,42.12,31.55
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,30.25,20.34
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,18.06,4.6
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,9.39,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,73.84,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,201.94,118.1
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,326.64,267.45
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,446.2,371.21
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,538.35,447.75
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,631.63,521.5
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,690.53,565.82
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,747.99,607.49
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,791.19,636.43
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,826.24,658.71
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,849.07,672.7
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,868.37,684.13
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,879.38,689.94
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,886.51,693.11
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,829.82,650.24
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,764.89,600.74
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,809.95,632.95
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,835.43,649.23
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,731.34,569.92
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,615.0,479.03
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,613.97,477.71
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,607.7,471.52
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,556.11,430.51
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,505.02,390.13
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,531.47,409.17
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,528.67,402.76
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,476.5,357.57
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,423.12,310.6
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,363.41,257.77
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,307.26,207.78
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,249.52,158.54
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,192.33,113.65
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,137.06,79.66
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,88.1,69.9
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,94.38,75.47
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,109.31,88.38
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,84.63,67.54
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,63.38,49.47
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,64.7,50.99
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,72.35,58.03
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,66.26,52.9
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,59.93,47.42
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,52.29,40.59
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,44.47,33.35
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,30.49,20.42
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,18.64,5.89
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,10.24,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,7.26,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,14.02,3.62
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,33.3,21.98
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,52.77,39.07
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,77.93,60.98
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,102.38,81.95
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,126.88,102.64
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,151.22,122.77
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,224.58,183.69
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,282.36,230.48
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,384.17,312.9
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,466.34,377.85
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,555.08,445.87
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,622.52,496.43
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,650.99,514.83
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,659.39,518.77
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,654.84,513.2
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,647.92,505.99
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,556.69,435.0
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,471.71,368.14
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,450.63,350.85
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,430.08,333.82
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,451.96,350.63
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,471.5,364.83
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,463.58,357.05
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,450.79,344.9
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,421.35,320.08
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,390.06,293.25
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,349.68,258.62
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,309.15,223.3
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,266.72,187.94
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,223.89,154.25
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,173.33,117.94
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,120.23,96.74
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,108.65,87.41
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,95.88,76.95
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,93.16,74.86
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,90.34,72.68
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,86.91,70.09
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,83.39,67.38
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,72.61,58.11
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,64.02,50.61
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,55.25,42.85
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,46.3,34.67
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,33.35,22.67
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,20.13,7.56
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,11.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.69,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,25.46,12.36
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,85.56,66.31
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,152.34,124.61
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,195.12,161.54
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,237.06,196.7
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,272.52,225.34
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,307.31,252.59
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,409.39,333.87
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,492.9,397.87
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,565.92,452.92
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,657.9,519.7
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,748.64,584.04
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,826.89,634.9
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,697.94,538.47
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,561.92,434.08
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,522.42,403.46
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,499.2,383.9
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,398.61,307.24
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,293.85,226.39
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,388.95,299.17
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,464.45,353.98
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,482.61,366.68
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,488.27,370.17
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,438.15,331.46
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,392.97,296.86
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,401.93,301.32
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,393.91,290.44
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,351.79,256.37
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,318.21,229.33
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,277.77,196.36
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,237.45,165.26
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,199.18,141.66
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,167.05,134.63
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,126.8,101.9
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,90.77,72.12
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,104.36,83.91
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,122.21,99.24
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,112.44,91.39
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,102.3,83.17
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,90.16,73.06
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,77.61,62.36
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,63.91,50.39
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,49.82,37.77
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,34.89,24.09
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,20.05,8.25
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,10.67,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.12,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,9.87,1.67
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,24.37,14.74
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,40.75,29.03
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,61.95,47.31
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,82.44,64.7
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,102.93,82.0
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,123.11,98.74
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,154.14,124.33
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,184.83,149.11
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,202.16,162.21
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,219.2,174.92
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,390.68,311.89
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,540.37,424.31
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,574.84,447.74
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,606.48,469.48
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,697.44,534.77
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,770.49,584.66
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,752.58,569.02
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,731.47,552.07
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,706.15,532.3
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,677.4,509.88
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,598.54,451.03
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,529.51,399.15
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,496.96,373.73
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,463.84,347.16
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,356.06,267.63
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,274.71,208.7
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,183.28,139.4
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,95.22,71.15
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,183.54,135.77
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,239.81,173.64
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,206.63,153.7
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,187.04,151.0
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,165.02,133.55
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,144.21,116.89
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,136.14,110.51
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,127.81,103.85
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,120.17,97.91
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,115.52,94.42
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,100.64,81.88
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,83.47,67.15
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,69.73,55.23
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,53.8,41.08
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,37.83,26.61
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,21.52,9.89
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,11.52,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.27,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,8.21,0.6
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,16.06,7.76
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,23.92,14.69
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,33.04,22.6
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,42.19,30.4
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,72.31,55.89
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,104.54,82.74
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,96.75,75.81
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,90.48,70.23
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,110.14,86.23
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,129.64,101.91
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,138.38,108.51
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,147.09,115.05
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,155.22,121.36
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,163.25,127.59
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,174.27,136.2
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,185.03,144.57
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,167.82,130.65
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,151.24,117.29
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,205.27,159.98
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,257.62,200.43
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,299.28,232.61
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,331.4,257.06
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,214.03,166.03
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,101.43,76.81
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,130.48,100.27
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,158.29,122.44
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,160.64,124.09
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,162.75,125.63
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,200.35,153.93
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,231.85,177.15
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,208.93,157.71
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,187.42,152.36
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,124.85,100.6
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,74.15,58.03
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,72.72,57.04
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,71.28,55.99
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,69.01,54.33
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,66.7,52.61
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,60.51,47.35
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,54.05,41.75
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,48.29,36.77
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,42.45,31.47
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,32.04,21.86
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,21.33,10.31
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,11.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
