Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,145.72,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,295.87,224.67
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,402.32,324.42
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,514.78,415.74
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,327.55,269.84
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,108.63,85.88
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,216.43,177.22
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,329.93,268.4
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,316.45,254.71
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,282.93,226.14
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,286.71,227.77
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,290.24,229.02
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,450.27,354.3
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,606.07,469.2
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,590.47,454.6
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,573.55,440.51
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,715.24,546.88
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,829.82,626.61
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,804.52,607.86
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,769.67,583.81
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,617.3,469.62
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,460.03,349.82
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,479.4,364.97
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,495.99,376.4
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,484.05,366.35
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,467.33,352.14
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,367.27,277.29
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,292.18,222.33
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,299.11,225.99
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,302.0,225.33
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,279.28,205.53
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,243.9,176.66
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,208.78,150.65
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,169.61,136.78
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,159.97,129.45
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,152.36,123.68
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,119.12,96.37
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,90.63,72.68
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,87.32,70.27
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,81.72,65.79
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,76.75,61.62
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,71.69,57.26
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,61.84,48.66
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,51.74,39.56
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,37.93,26.96
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,24.15,12.89
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,167.18,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,335.27,262.82
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,439.78,361.44
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,549.61,453.06
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,625.97,513.9
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,702.87,571.85
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,748.2,603.8
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,798.06,637.93
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,834.62,661.64
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,868.23,682.83
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,887.8,692.75
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,894.15,693.42
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,901.51,695.39
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,905.15,694.89
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,899.77,687.98
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,890.55,678.72
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,874.81,665.23
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,855.32,649.4
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,828.96,629.94
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,799.16,608.24
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,763.88,581.74
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,725.6,551.35
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,682.96,518.45
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,637.79,482.99
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,588.98,443.98
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,538.36,402.59
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,484.75,357.96
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,429.9,311.12
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,373.07,261.33
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,316.1,211.21
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,257.83,161.72
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,199.83,115.75
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,142.89,78.94
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,78.01,60.65
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,70.77,54.76
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,69.56,53.9
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,68.88,53.5
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,68.26,53.14
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,66.09,51.57
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,58.56,45.34
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,54.91,42.39
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,51.19,39.27
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,45.66,34.5
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,40.04,29.43
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,31.19,21.23
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,22.16,11.69
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,11.52,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,93.51,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,190.4,149.2
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,302.44,248.94
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,400.18,332.63
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,467.58,388.09
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,535.51,441.61
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,593.57,485.57
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,650.98,527.23
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,692.88,556.13
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,732.86,583.09
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,769.3,607.03
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,795.57,623.36
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,815.12,633.66
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,830.86,641.27
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,831.91,639.57
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,829.32,635.59
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,820.1,627.38
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,807.16,616.63
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,785.92,599.28
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,761.39,579.56
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,732.16,556.48
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,697.76,529.46
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,660.04,500.44
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,619.93,469.01
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,578.73,436.18
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,533.08,398.81
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,482.43,356.4
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,430.42,311.85
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,369.97,263.11
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,324.6,227.5
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,268.25,176.16
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,204.95,120.62
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,147.79,85.49
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,106.41,83.88
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,87.03,68.07
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,81.0,63.34
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,70.98,55.16
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,60.46,46.47
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,65.65,51.3
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,65.49,51.54
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,61.41,48.22
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,57.22,44.7
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,51.54,39.8
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,45.78,34.59
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,35.39,24.99
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,24.73,14.08
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,12.8,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,184.97,49.36
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,362.21,291.77
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,466.34,385.01
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,575.3,473.31
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,645.27,525.71
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,715.31,574.61
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,767.12,607.75
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,811.75,633.95
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,845.01,650.53
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,875.2,664.34
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,896.21,675.58
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,913.6,684.53
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,920.51,685.39
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,913.98,677.74
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,909.32,677.4
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,900.81,674.11
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,884.52,664.03
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,864.52,651.18
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,838.79,634.49
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,809.59,615.28
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,774.27,591.39
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,736.0,563.48
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,693.02,530.87
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,647.6,495.58
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,598.85,455.91
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,548.14,413.68
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,494.31,368.48
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,439.32,321.16
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,382.34,271.44
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,325.23,221.14
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,266.97,170.72
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,209.06,123.92
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,142.58,78.44
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,85.5,56.82
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,75.19,58.84
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,74.15,58.25
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,73.33,57.73
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,72.53,57.24
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,64.2,50.45
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,61.98,48.89
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,59.16,46.65
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,56.37,44.33
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,50.64,39.37
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,44.83,34.09
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,35.25,25.15
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,24.1,13.98
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,13.23,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,187.64,81.96
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,361.18,293.7
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,465.56,385.97
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,574.4,474.74
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,650.32,533.73
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,726.42,589.83
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,778.4,623.55
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,822.58,650.18
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,855.74,668.64
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,885.75,684.49
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,906.25,696.78
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,923.1,706.71
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,930.35,708.94
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,933.68,708.78
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,918.51,697.67
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,909.35,690.97
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,894.57,679.25
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,875.95,665.12
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,849.45,646.45
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,819.48,625.52
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,783.8,599.5
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,745.07,569.67
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,701.99,537.13
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,656.41,501.9
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,606.5,461.62
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,554.6,418.75
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,500.53,373.44
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,445.19,325.88
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,387.57,275.52
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,329.31,224.1
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,269.91,172.57
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,210.73,124.5
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,151.44,84.45
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,93.12,62.01
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,71.35,55.98
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,70.5,55.56
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,68.84,54.3
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,67.13,53.0
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,64.88,51.34
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,62.58,49.61
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,54.77,42.88
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,52.11,40.6
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,46.95,36.06
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,41.73,31.26
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,33.68,23.74
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,25.56,15.33
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,12.67,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,11.53,0.91
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,23.14,13.72
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,58.94,45.23
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,93.9,76.06
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,156.0,130.62
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,206.49,174.43
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,178.42,149.03
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,136.62,111.9
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,81.62,64.69
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,37.25,26.4
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,51.42,38.43
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,65.65,50.36
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,51.06,37.79
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,36.51,25.33
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,44.03,31.62
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,51.57,37.88
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,47.42,34.33
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,43.27,30.8
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,44.12,31.48
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,44.98,32.16
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,90.92,70.24
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,136.72,107.49
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,136.67,107.29
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,136.6,107.19
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,106.12,82.33
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,75.97,57.62
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,77.6,59.04
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,79.22,60.43
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,70.89,53.59
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,62.48,46.69
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,70.82,53.82
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,79.13,60.96
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,125.29,99.19
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,165.59,132.62
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,126.98,106.05
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,86.43,71.12
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,78.53,64.41
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,70.57,57.57
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,62.23,50.42
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,53.86,43.17
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,45.52,35.74
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,37.19,28.23
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,28.47,20.31
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,19.77,12.3
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,13.16,6.13
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.56,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.28,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,85.17,52.13
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,187.14,156.87
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,276.1,238.77
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,366.47,319.39
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,209.63,183.47
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,35.53,26.07
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,34.29,24.99
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,33.06,23.81
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,49.71,38.36
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,66.43,52.76
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,130.77,108.5
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,197.75,165.19
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,198.69,164.97
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,199.92,165.2
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,126.66,103.18
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,59.09,45.36
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,76.29,59.93
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,93.78,74.53
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,150.42,122.13
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,206.53,168.38
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,179.01,145.11
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,152.38,122.78
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,142.0,114.15
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,131.89,105.72
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,124.77,99.81
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,117.82,94.05
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,112.71,89.84
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,107.65,85.68
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,107.45,85.6
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,107.23,85.52
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,153.66,124.03
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,195.12,157.92
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,148.21,119.73
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,101.35,81.12
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,124.87,105.93
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,146.61,125.27
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,85.48,71.49
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,15.69,8.69
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,14.02,7.25
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,12.36,5.78
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,10.29,3.89
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,8.22,1.98
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,6.57,0.45
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,4.92,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.28,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.82,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,195.3,138.15
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,371.09,316.25
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,473.76,408.99
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,579.86,499.95
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,661.56,567.09
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,743.19,631.34
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,796.6,670.66
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,848.06,707.52
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,883.32,731.23
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,922.45,757.56
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,942.89,768.32
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,959.56,776.38
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,968.25,779.17
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,963.05,772.09
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,956.2,765.12
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,945.38,755.5
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,927.51,740.16
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,905.83,722.25
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,877.5,700.93
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,845.68,677.23
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,808.42,648.21
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,768.17,614.88
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,723.49,578.84
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,676.3,540.07
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,625.72,497.02
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,573.03,451.21
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,517.34,402.48
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,460.41,351.42
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,401.18,297.36
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,341.17,242.03
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,280.1,186.66
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,219.3,134.83
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,158.18,90.9
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,98.05,64.51
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,80.36,65.73
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,69.96,56.84
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,68.95,56.14
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,67.93,55.42
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,65.7,53.72
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,63.42,51.95
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,60.15,49.14
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,52.15,41.97
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,47.35,37.72
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,42.51,33.23
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,34.91,25.96
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,27.23,18.04
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,13.42,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,60.48,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,254.92,188.99
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,405.26,339.25
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,505.5,425.55
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,609.12,509.2
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,685.9,566.48
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,762.67,620.48
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,806.47,652.18
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,855.06,686.73
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,890.77,709.94
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,923.3,730.51
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,941.28,741.38
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,955.54,749.75
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,950.95,744.95
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,952.77,744.91
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,946.02,739.44
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,935.36,731.45
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,918.19,718.03
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,897.22,702.02
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,869.99,682.6
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,839.23,660.65
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,802.78,633.33
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,763.26,601.69
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,719.1,566.79
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,672.39,529.13
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,622.1,486.85
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,569.83,442.01
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,514.45,394.31
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,457.84,344.32
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,399.24,291.8
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,340.29,238.37
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,280.1,184.57
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,220.14,134.04
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,160.53,91.79
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,102.43,66.41
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,73.94,59.0
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,72.87,58.26
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,72.33,57.97
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,71.82,57.72
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,69.39,55.9
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,66.91,54.01
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,58.11,46.44
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,54.86,43.71
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,49.45,38.98
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,43.93,33.95
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,35.58,26.08
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,27.09,17.61
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,13.36,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,42.98,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,211.93,161.13
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,331.92,280.11
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,426.04,364.17
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,524.08,446.85
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,612.29,516.83
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,699.69,582.79
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,754.42,622.31
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,807.14,659.29
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,851.34,688.03
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,892.61,714.04
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,914.45,726.65
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,926.12,732.07
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,937.58,736.23
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,944.97,737.74
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,940.06,733.16
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,931.19,726.03
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,915.98,713.58
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,888.06,692.23
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,861.39,671.58
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,831.33,648.58
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,797.43,622.36
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,760.26,592.38
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,717.29,558.4
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,671.84,521.85
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,622.87,481.99
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,571.64,439.23
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,516.61,392.22
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,460.41,343.06
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,402.38,290.83
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,343.62,237.63
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,283.81,185.28
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,224.3,135.99
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,164.44,93.55
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,96.13,59.33
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,75.76,59.73
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,74.77,59.19
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,73.97,58.68
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,73.18,58.19
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,70.8,56.45
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,62.62,49.59
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,60.16,47.67
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,57.72,45.7
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,52.44,41.16
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,47.07,36.33
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,38.41,28.25
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,29.6,19.6
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,14.6,0.0
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,206.67,159.02
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,350.4,292.06
2016,3,24,7,15,383.5,63.5,3.0,11.5,140.5,442.68,372.23
2016,3,24,7,30,468.0,77.0,3.0,12.0,190.0,539.01,451.45
2016,3,24,7,45,530.0,78.5,3.05,13.0,236.0,609.89,506.11
2016,3,24,8,0,592.0,80.0,3.1,14.0,282.0,675.52,554.13
2016,3,24,8,15,497.5,117.0,3.25,14.5,305.5,632.31,518.83
2016,3,24,8,30,403.0,154.0,3.4,15.0,329.0,592.11,484.4
2016,3,24,8,45,574.0,135.5,3.55,16.0,417.5,737.14,593.53
