Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,644.5,499.21
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,591.51,454.91
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,535.38,407.86
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,478.05,358.53
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,418.71,305.9
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,358.88,252.09
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,297.99,198.0
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,237.32,146.12
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,176.75,100.28
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,117.21,67.85
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,78.92,63.08
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,77.42,62.01
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,76.01,60.98
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,66.41,52.82
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,64.6,51.54
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,62.74,50.19
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,59.92,47.87
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,57.05,45.45
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,48.44,37.99
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,44.43,34.46
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,38.15,28.69
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,31.82,22.59
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,21.71,12.11
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,11.95,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,164.53,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,336.88,266.25
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,448.16,375.86
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,566.63,476.54
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,646.48,541.78
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,721.11,599.47
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,781.59,642.69
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,840.75,683.06
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,882.84,710.42
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,922.34,735.34
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,949.87,751.21
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,963.27,756.91
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,977.1,763.59
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,987.25,768.1
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,988.71,765.19
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,986.3,759.82
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,976.64,751.71
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,963.11,741.14
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,943.53,725.5
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,920.23,707.44
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,891.17,686.46
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,858.7,663.13
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,820.64,634.86
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,779.69,603.77
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,734.92,569.01
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,687.74,531.71
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,636.79,489.93
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,584.06,445.82
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,528.83,399.4
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,472.44,350.81
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,414.08,299.69
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,355.55,247.64
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,295.85,194.81
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,236.45,144.3
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,177.78,100.37
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,120.83,69.63
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,82.4,64.7
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,71.5,55.76
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,72.29,56.61
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,73.21,57.6
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,71.37,56.33
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,63.6,49.91
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,62.61,49.33
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,61.78,48.84
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,56.78,44.59
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,51.67,40.09
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,44.51,33.56
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,35.38,25.06
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,22.84,12.82
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,11.1,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,158.81,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,317.64,260.53
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,438.72,378.42
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,566.57,491.16
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,650.51,563.23
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,735.6,632.84
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,796.01,678.94
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,855.19,722.39
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,892.04,747.97
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,933.53,776.63
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,961.08,792.79
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,985.14,806.22
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,1001.11,813.15
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,1013.24,817.32
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,1015.82,814.68
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,1003.08,801.26
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,995.24,793.24
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,983.47,782.57
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,964.23,765.75
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,941.25,746.51
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,912.03,724.33
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,879.41,699.81
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,841.96,670.61
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,801.54,637.86
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,756.24,601.67
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,708.56,563.0
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,657.93,520.51
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,605.08,475.33
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,548.65,426.9
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,491.11,376.28
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,432.01,322.55
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,372.06,267.41
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,310.71,211.94
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,249.61,158.68
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,188.25,110.93
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,127.73,76.22
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,86.09,70.46
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,75.42,61.45
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,73.77,60.19
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,72.01,58.84
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,70.04,57.4
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,68.0,55.9
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,64.99,53.38
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,56.78,46.12
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,52.59,42.55
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,48.33,38.76
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,41.78,32.58
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,35.15,26.07
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,24.24,14.92
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,13.13,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,174.67,1.97
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,347.45,286.68
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,454.68,388.75
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,568.02,486.58
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,648.65,553.02
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,730.41,617.09
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,786.13,657.61
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,840.53,695.71
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,876.86,719.25
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,917.2,745.33
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,946.56,761.59
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,972.59,775.33
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,986.55,781.86
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,996.76,785.96
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,988.54,777.31
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,987.73,774.26
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,978.89,765.71
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,966.21,754.72
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,945.44,738.64
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,921.08,720.19
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,892.55,699.8
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,860.68,677.03
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,822.02,648.12
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,780.81,615.84
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,737.25,581.91
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,691.37,545.45
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,602.15,472.86
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,523.04,408.75
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,496.48,385.91
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,463.36,356.27
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,417.77,314.19
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,365.29,263.71
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,302.98,212.58
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,259.33,179.56
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,220.66,156.87
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,208.3,158.72
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,192.92,161.64
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,193.39,162.77
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,170.45,143.57
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,149.46,125.92
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,144.02,121.86
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,135.65,115.16
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,121.27,103.06
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,106.58,90.49
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,90.19,76.12
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,73.45,61.11
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,56.97,45.9
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,40.16,30.19
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,25.09,15.57
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,9.06,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,4.69,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,101.29,21.75
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,223.55,180.05
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,367.45,310.31
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,532.03,450.21
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,613.72,518.22
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,696.75,584.58
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,611.29,515.55
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,503.54,425.29
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,464.87,389.29
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,400.65,332.68
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,705.83,581.16
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,965.78,770.52
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,978.99,775.65
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,988.56,780.01
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,990.87,778.3
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,989.31,774.11
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,979.08,765.89
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,965.04,755.19
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,819.41,646.05
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,645.07,507.61
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,775.55,613.29
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,858.23,677.02
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,697.86,551.25
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,529.92,415.91
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,388.86,306.57
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,254.49,200.01
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,414.27,327.16
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,540.22,421.44
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,496.68,384.95
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,451.84,346.98
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,371.25,284.66
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,315.54,244.64
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,291.02,210.87
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,240.71,152.23
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,182.99,107.44
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,126.96,74.91
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,124.99,102.24
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,186.88,155.51
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,143.29,118.68
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,103.36,84.64
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,101.91,83.86
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,117.16,97.64
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,108.35,90.23
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,99.21,82.44
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,76.38,62.53
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,56.37,44.79
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,47.42,36.64
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,38.17,27.96
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,26.6,16.66
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.03,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,190.45,79.61
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,370.86,306.2
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,481.9,406.59
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,598.91,504.73
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,677.03,568.45
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,756.13,629.99
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,809.82,668.89
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,869.02,710.66
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,910.38,736.69
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,949.03,760.17
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,976.72,775.36
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,990.0,780.28
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,1003.12,786.72
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,1012.52,790.67
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,1014.95,789.02
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,1013.43,784.91
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,1002.76,774.73
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,988.18,762.18
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,967.8,746.28
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,943.65,727.96
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,913.39,706.81
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,879.72,683.27
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,841.12,656.13
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,799.53,626.35
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,753.46,590.71
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,704.99,552.49
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,443.67,350.76
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,227.39,178.59
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,360.78,282.89
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,463.28,355.59
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,405.99,308.45
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,355.83,267.96
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,322.89,240.16
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,285.17,209.67
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,223.0,154.96
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,152.13,101.12
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,108.68,89.15
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,136.06,113.25
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,150.83,126.27
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,161.96,136.24
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,152.68,128.87
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,135.11,114.22
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,120.55,102.03
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,105.66,89.32
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,73.46,60.84
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,48.73,38.64
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,41.88,32.31
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,34.89,25.6
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,24.92,15.73
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.77,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,7.68,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,14.03,2.13
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,31.65,21.27
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,60.05,47.11
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,87.11,71.66
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,128.92,109.01
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,159.37,135.96
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,375.54,327.71
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,584.18,504.64
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,780.71,664.07
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,964.49,805.74
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,994.19,825.61
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,1009.36,835.12
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,927.86,770.04
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,811.98,677.42
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,779.8,648.25
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,744.04,616.16
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,895.19,738.68
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,1008.78,822.76
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,987.1,803.04
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,961.64,781.42
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,930.76,757.34
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,896.43,730.76
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,856.9,698.95
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,814.4,664.58
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,767.96,626.01
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,719.05,584.82
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,666.91,540.39
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,612.85,493.34
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,555.9,442.77
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,497.71,389.9
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,437.44,334.16
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,376.73,277.22
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,315.24,219.72
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,253.92,164.36
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,192.15,114.4
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,131.48,77.3
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,83.05,68.6
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,82.0,68.02
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,71.7,59.0
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,71.22,58.78
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,69.23,57.31
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,67.16,55.75
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,65.23,54.19
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,58.07,47.8
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,53.94,44.19
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,49.74,40.36
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,43.65,34.61
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,37.51,28.55
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,27.12,18.14
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.54,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,215.7,136.53
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,415.84,350.39
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,515.55,439.84
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,620.13,527.66
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,694.34,584.76
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,762.92,633.96
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,816.86,669.67
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,869.07,702.58
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,908.89,723.19
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,945.98,740.64
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,969.55,748.99
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,989.63,754.82
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,990.18,750.17
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,998.45,751.14
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,996.67,745.6
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,991.01,737.99
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,981.11,732.6
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,967.43,724.96
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,944.25,711.04
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,917.66,694.71
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,888.99,677.04
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,857.11,656.93
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,818.08,631.12
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,776.69,601.55
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,732.88,569.18
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,686.98,534.39
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,637.84,495.6
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,587.29,454.55
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,511.21,394.12
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,451.04,346.67
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,409.64,310.99
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,366.36,272.88
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,312.11,221.52
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,250.04,162.57
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,193.55,118.29
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,138.68,84.98
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,93.33,76.24
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,84.34,68.68
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,82.77,67.54
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,81.07,66.27
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,75.22,61.47
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,69.04,56.32
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,74.11,61.06
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,77.94,64.65
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,70.31,58.15
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,59.93,48.96
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,51.13,40.85
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,39.85,30.24
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,27.78,18.51
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.53,0.13
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,15.69,5.16
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,36.32,25.31
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,71.17,56.76
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,116.9,97.45
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,154.17,130.33
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,191.33,162.36
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,174.43,146.27
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,142.7,117.58
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,137.36,112.3
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,132.97,107.81
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,244.44,201.42
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,342.63,280.98
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,435.59,354.64
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,505.79,408.93
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,487.26,390.99
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,449.27,358.75
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,543.27,431.73
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,630.92,497.55
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,769.89,605.95
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,879.47,688.11
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,747.86,584.59
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,612.93,477.35
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,701.01,547.81
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,758.89,592.65
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,647.41,503.87
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,545.43,422.79
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,574.68,445.55
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,578.18,445.54
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,498.49,381.43
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,439.51,335.2
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,393.27,298.45
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,351.59,265.44
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,313.08,224.81
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,256.53,167.11
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,204.62,131.43
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,174.97,119.88
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,121.92,98.46
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,103.74,83.35
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,101.82,81.98
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,99.66,80.4
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,90.82,73.23
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,81.45,65.52
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,84.7,68.59
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,87.84,71.52
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,79.5,64.49
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,70.85,56.99
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,58.92,46.36
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,47.22,35.63
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,32.03,21.48
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,16.58,1.76
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.41,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,18.0,7.14
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,37.04,25.25
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,68.54,53.06
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,110.71,89.8
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,145.74,120.16
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,180.54,149.73
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,142.21,116.15
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,97.06,76.77
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,101.9,80.61
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,106.97,84.54
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,95.76,74.77
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,85.43,65.85
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,146.51,116.07
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,208.83,166.1
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,155.87,122.77
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,106.22,82.08
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,84.93,64.62
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,64.24,47.57
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,117.68,91.1
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,171.41,133.91
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,218.52,171.09
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,264.59,206.98
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,280.82,219.44
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,296.28,231.35
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,252.34,197.04
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,209.85,163.74
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,203.91,158.85
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,198.07,153.97
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,278.11,216.43
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,349.05,270.02
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,321.1,248.13
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,294.98,228.05
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,199.7,154.57
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,108.52,83.2
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,94.61,72.17
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,80.72,61.0
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,111.87,90.64
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,149.18,122.45
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,111.67,90.88
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,75.34,59.99
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,73.7,58.93
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,71.99,57.77
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,61.44,48.73
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,56.76,44.76
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,53.07,41.77
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,49.31,38.57
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,43.32,33.19
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,37.22,27.48
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,27.33,17.97
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,17.25,3.49
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,8.96,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,69.92,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,258.93,194.8
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,403.33,340.95
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,504.82,430.37
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,610.83,518.5
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,685.53,578.23
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,760.8,635.73
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,816.89,676.58
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,865.72,711.28
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,906.44,737.62
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,944.43,761.43
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,971.27,777.24
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,994.72,790.61
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,1007.44,795.35
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,1004.93,790.21
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,1004.34,785.6
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,999.86,778.43
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,990.2,766.74
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,976.76,752.58
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,955.27,733.02
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,930.27,711.24
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,901.61,690.7
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,869.68,667.97
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,831.61,639.8
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,790.88,608.74
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,747.22,575.52
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,701.32,539.99
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,650.79,499.29
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,599.01,456.81
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,545.56,412.49
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,491.15,366.29
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,423.08,311.23
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,372.39,270.51
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,321.75,229.04
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,274.49,191.7
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,229.8,158.39
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,189.17,133.33
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,133.81,109.07
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,109.3,88.75
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,121.35,99.34
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,131.99,108.68
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,131.74,109.01
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,123.61,102.61
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,115.59,96.04
