Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,107.25,89.1
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,93.18,77.31
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,78.56,64.71
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,63.92,51.59
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,48.83,37.77
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,33.85,23.67
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,17.72,4.79
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,74.44,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,256.54,198.13
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,389.83,329.08
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,488.01,415.28
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,590.27,500.49
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,664.6,558.99
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,739.47,615.16
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,794.93,653.16
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,849.05,688.8
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,883.45,710.27
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,922.19,734.62
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,948.41,749.67
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,971.29,762.4
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,986.12,769.08
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,997.23,773.34
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,998.59,771.04
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,984.41,758.35
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,975.91,749.94
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,963.66,739.11
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,944.5,723.74
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,921.78,706.14
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,893.46,685.73
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,861.9,663.17
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,825.33,636.26
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,786.0,606.39
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,742.62,573.21
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,697.0,537.72
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,647.73,498.05
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,596.66,456.08
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,542.86,411.77
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,488.04,365.35
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,431.67,316.48
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,374.81,266.21
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,316.32,214.54
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,258.21,164.45
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,200.19,118.72
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,133.51,75.37
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,79.74,63.28
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,79.54,63.46
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,78.22,62.52
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,76.79,61.5
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,75.16,60.42
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,73.46,59.27
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,64.42,51.53
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,61.55,49.17
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,57.3,45.7
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,52.95,42.0
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,46.7,36.32
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,40.35,30.3
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,29.74,20.24
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.88,6.44
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,9.82,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,193.18,151.64
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,323.9,275.94
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,403.46,347.68
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,486.32,418.47
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,568.46,485.55
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,648.03,547.81
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,760.35,633.33
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,873.75,716.28
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,907.67,737.42
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,945.54,761.73
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,971.87,775.93
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,994.8,787.65
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,1008.0,793.26
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,1017.43,796.41
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,1005.84,785.31
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,1002.38,780.33
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,992.64,771.88
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,979.13,761.02
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,958.75,744.45
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,934.8,725.59
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,843.35,657.54
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,736.92,574.47
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,779.67,608.53
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,794.78,620.47
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,749.84,585.05
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,702.75,547.77
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,617.11,478.4
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,541.37,417.35
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,523.94,401.63
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,492.15,371.2
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,435.08,320.56
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,377.62,268.96
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,318.89,216.85
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,260.55,166.34
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,198.2,121.71
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,163.44,106.32
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,95.2,76.46
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,79.47,63.38
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,79.12,63.29
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,78.75,63.18
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,86.94,70.65
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,102.15,84.27
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,97.33,80.34
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,92.31,76.19
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,81.01,66.68
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,69.18,56.44
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,57.74,46.25
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,45.88,35.37
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,32.76,22.98
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,19.7,7.74
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,26.65,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,256.0,205.56
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,449.99,380.09
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,549.56,465.83
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,652.76,550.3
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,726.14,606.87
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,799.77,660.97
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,848.34,693.27
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,902.82,728.88
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,888.02,713.46
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,875.16,700.24
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,947.46,748.64
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,1022.92,797.12
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,1022.4,791.87
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,1029.84,793.08
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,1030.01,789.42
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,1026.3,783.4
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,1014.75,772.34
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,999.38,759.01
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,977.52,742.05
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,952.05,722.86
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,921.76,701.85
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,888.16,678.6
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,849.37,650.5
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,807.76,620.09
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,762.48,586.14
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,714.89,549.74
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,663.63,508.77
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,610.68,465.56
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,554.92,419.77
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,498.12,371.85
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,439.92,321.68
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,381.36,270.15
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,321.63,217.36
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,262.19,166.02
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,202.47,118.75
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,143.89,81.71
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,86.32,68.72
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,74.78,59.09
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,73.55,58.23
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,72.24,57.29
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,70.75,56.32
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,69.2,55.29
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,66.33,52.98
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,58.1,45.91
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,54.43,42.97
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,50.7,39.83
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,44.73,34.44
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,38.66,28.75
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,29.27,19.83
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.71,8.3
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,50.37,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,139.55,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,286.02,230.35
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,417.43,350.18
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,516.49,433.74
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,619.4,515.99
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,692.4,569.74
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,765.74,620.9
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,822.25,657.35
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,877.4,691.45
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,910.36,710.24
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,947.2,731.55
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,972.37,745.23
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,994.15,756.72
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,1007.29,762.5
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,1016.69,766.01
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,1002.86,754.33
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,997.21,748.55
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,987.01,739.81
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,973.1,728.83
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,953.3,714.09
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,929.96,697.14
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,901.0,677.31
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,868.84,655.35
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,831.25,628.46
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,790.97,598.88
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,747.16,566.54
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,701.17,531.91
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,652.15,494.22
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,601.43,454.19
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,547.86,410.86
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,493.32,365.47
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,436.6,316.58
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,379.56,266.58
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,321.58,216.1
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,263.95,166.99
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,206.43,121.94
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,140.59,78.83
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,84.14,66.17
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,81.73,64.51
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,80.52,63.68
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,79.22,62.78
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,77.7,61.82
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,69.55,55.12
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,66.56,52.74
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,63.45,50.2
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,59.3,46.89
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,55.05,43.34
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,48.5,37.49
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,41.8,31.28
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,31.27,21.43
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.48,9.27
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,10.67,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,58.44,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,162.29,21.67
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,301.73,241.61
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,431.78,356.43
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,524.17,432.3
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,620.0,506.53
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,690.98,558.07
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,762.25,607.01
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,813.93,640.01
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,864.05,670.76
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,896.89,686.69
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,933.57,704.72
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,958.34,714.19
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,979.75,721.3
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,992.88,725.24
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,1002.33,727.01
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,993.18,716.79
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,992.43,712.34
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,982.91,703.34
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,969.66,692.28
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,949.94,676.06
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,926.68,657.91
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,897.82,638.69
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,865.74,617.58
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,828.67,592.2
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,788.88,564.64
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,745.08,534.8
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,699.08,502.77
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,649.65,467.25
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,598.54,429.43
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,544.82,388.85
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,490.09,346.15
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,433.57,301.13
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,376.81,254.62
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,319.11,206.65
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,261.74,159.72
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,204.03,116.15
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,147.53,81.47
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,81.29,61.92
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,77.11,58.77
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,76.41,58.37
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,75.64,57.93
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,73.65,56.48
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,71.55,54.93
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,63.02,47.96
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,60.48,45.99
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,56.62,43.02
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,52.65,39.85
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,46.43,34.47
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,40.07,28.75
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,30.38,19.99
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,20.46,9.31
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,27.37,3.58
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,220.19,176.76
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,370.27,308.64
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,455.08,379.89
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,543.42,450.56
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,606.97,498.51
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,664.91,539.92
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,619.52,501.54
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,553.89,446.3
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,725.48,573.62
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,889.09,683.68
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,865.69,660.17
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,837.42,635.69
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,830.11,627.2
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,828.78,621.88
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,819.04,611.24
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,806.3,598.8
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,888.19,655.11
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,948.62,691.78
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,929.05,676.26
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,906.12,659.53
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,878.37,640.59
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,847.53,619.69
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,810.64,594.42
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,771.43,566.74
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,696.17,511.27
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,626.29,459.57
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,591.1,433.44
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,554.61,405.56
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,523.36,381.35
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,480.99,346.28
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,422.22,300.61
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,381.27,269.4
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,334.27,235.71
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,293.1,208.73
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,259.07,183.01
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,224.6,159.42
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,173.46,136.56
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,131.54,103.35
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,132.79,104.97
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,134.16,106.63
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,137.49,109.89
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,132.54,106.33
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,121.3,97.52
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,109.59,88.16
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,97.01,77.93
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,83.99,67.05
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,69.49,54.48
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,54.55,41.25
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,38.43,26.85
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,22.34,11.08
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,11.95,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,8.11,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,16.62,1.97
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,123.4,97.17
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,225.83,187.51
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,306.74,257.92
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,389.98,328.18
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,494.3,414.47
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,586.6,488.05
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,583.36,481.76
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,553.11,454.7
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,646.84,526.13
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,718.56,579.0
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,808.48,643.82
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,907.19,711.51
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,925.92,720.31
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,941.23,727.28
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,956.76,734.76
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,960.59,734.2
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,953.38,727.35
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,942.5,718.23
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,925.59,703.81
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,905.13,687.19
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,878.33,667.66
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,848.37,646.07
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,812.67,618.91
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,774.38,589.2
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,731.86,557.0
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,687.35,522.8
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,639.52,484.79
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,590.21,444.92
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,537.8,402.52
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,484.76,358.56
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,417.25,305.77
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,370.98,270.93
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,330.3,235.61
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,285.35,196.87
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,223.79,144.16
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,152.1,89.83
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,99.88,78.92
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,93.55,73.89
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,93.45,74.04
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,93.32,74.16
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,91.34,72.89
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,89.22,71.49
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,86.11,69.07
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,82.85,66.49
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,74.49,59.68
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,67.72,54.06
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,58.82,46.24
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,49.7,37.96
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,36.55,25.96
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.09,12.38
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,12.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,20.39,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,56.09,26.02
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,166.24,133.45
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,254.38,211.96
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,219.24,183.42
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,179.05,148.77
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,224.88,187.84
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,290.42,241.54
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,494.77,407.26
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,707.74,567.51
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,638.26,510.1
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,586.18,466.92
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,710.56,559.92
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,813.43,633.49
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,825.27,637.23
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,833.24,639.09
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,546.37,425.86
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,235.55,182.11
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,459.95,357.11
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,659.58,502.27
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,670.58,507.67
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,678.87,512.29
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,645.19,486.61
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,611.8,461.36
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,614.38,462.71
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,613.57,461.22
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,582.52,438.07
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,551.79,415.12
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,531.95,400.24
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,510.01,383.29
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,468.54,351.52
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,429.75,321.63
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,365.21,273.79
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,314.46,237.25
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,308.03,224.69
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,286.33,197.46
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,249.71,176.71
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,235.5,175.38
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,212.89,163.04
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,190.57,153.88
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,152.45,122.9
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,128.12,103.06
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,112.68,90.63
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,96.16,77.1
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,95.16,76.54
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,94.19,75.96
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,84.27,67.75
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,73.89,58.96
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,63.24,49.7
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,52.24,39.85
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,38.81,27.63
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,24.21,13.34
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,13.23,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.29
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,4.88
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.47,8.44
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,11.99
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,15.49
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,42.2,30.16
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,59.73,44.67
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,99.48,77.5
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,141.36,111.51
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,166.36,131.34
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,191.15,150.75
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,148.7,116.1
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,109.11,83.74
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,213.94,167.94
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,340.31,265.79
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,338.74,263.57
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,337.18,261.82
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,337.83,261.91
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,338.28,261.89
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,235.24,182.13
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,149.57,114.7
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,225.71,174.69
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,299.81,231.67
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,233.79,180.41
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,169.55,130.25
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,329.72,255.29
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,466.08,356.33
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,370.6,284.2
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,291.34,224.76
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,233.03,180.1
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,167.98,129.53
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,212.15,164.13
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,237.66,183.51
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,224.59,173.8
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,199.28,154.71
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,177.23,138.43
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,157.46,129.0
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,151.86,124.7
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,146.13,120.26
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,127.71,104.98
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,108.98,89.3
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,96.76,79.09
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,84.44,68.65
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,71.65,57.78
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,58.74,46.6
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,46.47,35.67
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,33.91,24.33
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,22.7,14.12
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,11.52,3.63
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,5.97,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,75.83,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,209.89,136.82
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,327.49,268.69
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,444.39,370.78
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,532.65,444.51
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,623.7,516.92
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,690.69,567.59
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,757.66,616.32
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,810.8,652.2
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,862.53,686.04
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,892.41,703.87
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,926.28,724.45
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,950.91,738.25
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,972.3,749.81
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,984.36,754.32
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,992.83,756.53
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,981.42,745.65
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,978.6,741.01
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,968.85,732.86
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,955.48,722.47
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,784.93,597.91
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,582.35,442.69
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,625.78,475.58
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,651.42,494.13
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,732.02,557.34
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,774.93,591.63
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,639.74,487.0
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,511.77,387.94
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,490.07,371.23
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,468.07,353.66
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,270.96,206.26
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,84.16,61.7
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,224.81,170.98
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,341.55,257.3
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,312.51,222.94
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,264.4,169.59
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,209.13,125.58
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,155.41,89.86
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,102.41,68.93
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,91.06,71.81
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,117.76,94.51
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,157.1,127.73
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,145.73,118.78
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,133.74,109.3
