Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,100.99,81.78
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,71.09,56.33
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,67.01,53.19
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,62.82,49.79
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,55.49,43.35
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,47.91,36.46
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,35.34,24.98
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.76,14.39
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,80.91,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,221.75,154.71
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,339.56,281.44
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,457.72,383.5
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,545.54,456.28
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,635.99,527.4
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,703.78,577.5
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,771.55,625.41
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,822.97,658.67
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,872.81,689.79
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,904.72,705.96
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,940.83,724.33
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,965.27,734.46
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,986.38,742.01
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,999.31,742.97
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,1008.6,741.15
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,1009.11,734.38
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,993.66,717.6
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,984.03,707.27
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,970.73,694.74
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,951.05,678.42
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,927.9,660.43
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,899.22,642.38
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,867.42,622.42
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,830.32,598.76
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,790.64,572.75
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,747.07,543.69
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,701.43,512.39
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,654.0,478.69
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,604.18,441.95
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,551.07,401.64
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,496.95,359.06
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,440.68,313.42
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,384.19,266.24
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,326.91,217.57
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,269.91,169.68
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,212.87,124.9
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,157.13,88.28
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,91.5,58.32
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,77.88,60.6
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,77.55,60.53
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,77.18,60.43
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,75.67,59.47
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,74.06,58.45
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,65.37,51.19
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,62.94,49.28
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,59.2,46.37
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,55.35,43.26
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,50.05,38.62
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,44.67,33.69
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,35.14,24.89
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,25.39,15.13
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.11,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,69.33,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,202.19,144.3
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,309.35,253.95
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,422.46,351.28
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,514.93,427.03
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,606.29,498.42
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,674.29,549.27
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,742.35,598.31
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,796.7,634.77
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,849.7,669.27
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,887.46,692.22
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,916.34,708.66
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,941.93,723.03
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,964.31,735.15
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,977.28,740.18
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,986.68,742.95
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,989.52,741.81
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,976.68,730.39
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,967.87,723.05
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,955.44,713.42
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,935.76,698.08
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,912.7,680.67
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,884.59,661.27
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,853.41,639.82
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,816.72,613.63
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,777.58,585.02
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,735.27,553.69
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,690.92,520.25
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,604.7,453.88
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,529.08,395.79
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,501.62,374.1
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,470.99,348.95
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,430.25,313.49
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,378.64,266.31
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,322.92,218.31
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,267.94,171.64
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,231.33,152.28
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,230.98,165.0
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,151.47,108.41
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,90.52,70.71
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,97.55,76.86
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,105.57,83.82
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,110.98,88.81
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,115.93,93.46
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,110.12,88.85
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,107.6,87.0
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,87.06,69.83
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,68.98,54.48
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,59.19,46.04
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,49.07,37.05
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,37.72,26.76
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.15,15.66
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,58.67,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,183.27,132.82
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,280.85,229.45
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,384.78,319.95
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,465.9,388.09
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,550.34,455.5
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,617.49,506.48
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,693.78,562.53
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,749.19,600.18
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,803.2,635.79
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,843.9,661.22
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,882.22,684.53
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,911.31,700.99
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,937.43,715.27
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,951.91,721.49
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,955.39,720.37
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,966.94,725.3
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,974.35,727.46
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,965.32,719.85
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,940.78,702.09
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,924.04,688.82
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,903.83,673.29
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,876.5,654.66
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,846.12,633.96
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,812.16,609.56
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,775.35,582.81
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,733.02,551.41
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,688.64,517.91
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,640.38,480.9
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,591.13,442.23
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,539.8,400.93
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,487.65,357.87
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,434.16,312.79
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,380.57,266.7
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,325.41,219.03
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,263.47,166.97
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,208.37,123.18
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,154.95,87.27
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,102.12,64.83
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,86.19,66.86
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,85.96,66.88
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,77.91,60.34
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,76.65,59.62
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,75.3,58.81
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,72.7,56.81
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,69.97,54.68
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,65.88,51.43
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,61.65,47.96
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,55.5,42.67
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,47.05,35.17
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,36.72,25.82
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.21,15.77
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.22,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,27.66,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,82.46,57.77
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,151.69,121.15
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,237.17,193.78
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,312.66,257.33
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,392.51,322.18
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,523.07,424.52
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,637.5,509.26
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,716.02,563.4
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,785.52,609.63
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,826.05,633.6
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,864.28,655.68
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,803.92,610.47
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,747.78,565.91
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,852.91,640.79
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,946.86,700.87
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,945.99,696.48
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,949.12,695.93
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,941.61,689.9
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,930.55,681.82
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,914.24,669.19
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,894.42,654.45
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,867.55,636.97
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,837.61,617.45
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,794.83,589.2
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,759.06,564.57
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,617.74,459.99
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,483.9,359.67
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,472.12,351.19
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,458.93,340.77
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,482.54,357.43
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,481.32,351.51
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,428.42,307.5
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,375.01,262.28
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,305.63,215.27
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,289.48,213.71
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,231.14,155.94
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,160.33,92.19
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,136.04,93.71
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,171.63,136.59
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,125.65,99.28
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,84.12,65.2
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,100.52,79.32
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,115.26,92.07
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,107.3,85.69
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,98.9,78.89
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,88.66,70.58
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,80.32,63.72
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,67.95,53.17
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,55.22,42.04
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,41.73,30.01
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,27.97,17.28
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,14.31,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,10.31,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,21.48,10.93
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,67.92,51.09
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,107.27,85.23
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,152.95,124.38
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,199.12,163.03
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,217.72,177.56
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,235.26,190.91
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,186.9,149.81
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,127.52,99.64
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,218.83,173.48
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,296.86,234.07
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,348.44,272.77
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,399.08,310.01
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,528.24,406.99
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,654.84,497.84
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,638.42,482.19
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,601.42,453.63
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,793.59,594.62
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,937.47,690.97
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,919.33,676.41
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,886.96,654.1
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,859.49,635.96
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,829.13,615.76
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,794.85,592.0
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,758.1,565.57
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,718.02,536.48
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,675.96,505.31
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,430.13,325.05
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,226.38,169.94
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,367.95,276.85
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,481.27,353.3
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,228.33,165.61
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,28.34,16.86
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,179.56,127.21
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,296.54,204.47
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,245.92,164.02
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,194.41,127.07
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,129.07,86.53
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,86.43,66.72
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,114.99,90.62
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,167.49,134.04
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,137.8,109.93
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,94.08,73.97
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,83.54,65.43
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,72.92,56.68
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,62.22,47.96
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,51.37,38.91
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,40.54,29.6
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,29.73,20.15
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,20.61,12.04
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,11.51,3.86
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,5.75,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,124.73,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,256.35,197.05
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,362.65,295.28
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,474.09,386.93
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,556.29,451.43
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,640.76,514.21
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,706.29,560.39
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,771.75,604.72
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,821.24,636.81
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,869.19,667.18
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,899.89,685.21
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,934.27,705.69
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,957.88,718.75
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,978.26,729.76
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,990.19,735.01
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,998.56,738.11
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,996.59,733.84
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,978.59,719.43
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,968.32,709.86
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,954.52,698.11
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,933.17,681.67
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,908.58,663.37
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,879.95,643.31
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,848.38,621.43
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,811.75,595.58
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,772.77,567.5
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,730.83,537.35
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,686.99,505.3
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,640.19,470.47
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,592.03,433.8
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,541.1,394.96
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,489.43,354.16
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,436.03,310.31
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,378.32,262.27
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,323.18,215.81
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,268.76,170.3
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,215.04,128.06
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,163.31,93.14
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,111.6,69.78
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,91.28,70.7
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,82.21,63.4
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,81.68,63.18
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,107.08,84.74
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,136.01,109.27
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,109.46,87.41
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,86.77,68.61
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,80.33,63.49
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,73.63,58.0
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,63.44,49.32
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,52.88,40.09
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,40.75,29.25
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.28,17.75
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,14.77,0.12
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,10.3,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,20.66,10.74
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,46.07,33.0
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,69.9,53.84
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,100.01,79.98
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,143.7,116.97
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,173.25,141.48
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,202.28,165.11
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,106.47,84.84
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,27.28,17.43
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,38.1,26.48
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,48.95,35.45
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,52.74,38.39
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,56.53,41.32
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,150.12,117.85
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,248.72,195.97
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,228.82,179.14
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,209.9,163.53
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,212.32,165.21
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,214.71,166.85
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,219.28,170.22
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,223.71,173.5
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,271.3,210.27
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,326.66,252.31
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,236.66,182.91
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,158.39,121.73
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,178.94,138.05
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,198.87,153.62
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,178.32,137.17
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,158.17,121.14
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,154.59,118.36
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,151.07,115.62
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,191.32,147.22
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,228.98,176.38
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,214.52,165.17
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,200.43,154.39
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,198.04,152.74
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,195.23,150.87
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,121.65,93.4
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,41.53,30.22
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,38.16,27.46
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,34.81,24.65
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,70.64,55.9
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,102.87,84.04
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,84.34,68.26
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,65.4,52.0
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,55.53,43.6
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,45.52,34.91
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,35.95,26.4
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,26.4,17.79
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,18.12,10.24
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,9.86,2.7
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,4.92,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.63
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,6.98
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,20.18,11.64
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,25.57,16.24
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,28.06,18.34
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,30.57,20.4
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,50.54,37.12
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,70.61,53.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,77.62,59.22
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,84.65,64.81
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,73.64,55.42
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,63.22,46.61
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,113.09,87.04
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,164.69,127.95
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,323.27,252.29
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,468.8,360.5
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,480.07,366.58
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,490.41,372.6
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,448.08,339.52
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,407.68,308.13
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,326.35,247.37
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,242.32,183.71
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,362.38,274.19
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,467.71,349.92
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,384.88,288.6
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,307.39,231.14
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,264.81,199.55
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,223.53,168.5
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,349.76,263.34
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,459.49,340.47
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,411.4,303.7
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,379.46,279.74
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,319.93,236.72
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,282.85,211.6
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,225.81,153.42
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,165.86,95.59
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,130.7,86.5
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,140.79,112.31
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,133.44,106.52
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,125.49,100.25
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,121.51,97.44
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,117.28,94.41
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,108.18,87.05
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,98.56,79.18
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,93.4,75.18
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,83.47,66.93
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,71.23,56.48
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,58.64,45.45
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,44.95,33.18
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,30.94,20.33
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,15.89,2.85
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,126.17,28.24
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,251.17,195.95
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,346.2,281.35
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,454.0,370.37
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,531.4,431.48
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,610.7,491.23
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,405.47,330.07
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,161.63,128.2
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,273.68,219.9
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,391.17,311.12
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,443.1,349.35
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,494.39,386.58
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,731.42,562.5
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,929.49,694.57
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,942.95,698.27
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,953.01,701.81
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,957.21,701.69
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,957.81,699.43
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,949.22,693.86
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,937.1,686.16
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,917.13,672.04
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,893.92,655.9
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,866.85,638.06
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,836.77,618.2
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,801.5,595.39
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,763.77,569.36
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,642.44,478.76
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,532.03,395.37
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,572.24,427.03
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,584.43,434.85
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,534.23,394.95
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,483.48,353.83
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,382.72,279.66
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,340.08,252.68
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,310.88,220.9
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,276.57,180.12
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,238.74,159.98
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,252.29,182.82
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,135.07,99.46
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,14.92,6.97
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,89.77,70.19
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,160.49,129.23
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,127.51,102.37
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,100.27,80.08
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,79.57,62.81
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,73.77,58.1
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,63.45,49.51
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,53.04,40.69
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,42.2,31.25
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,31.39,21.7
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,22.27,13.58
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,13.17,5.4
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,6.57,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,6.57,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,13.17,4.94
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,22.69,13.31
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,32.23,21.63
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,43.87,31.58
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,56.28,42.0
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,33.46,22.7
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,11.54,4.12
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,56.38,41.76
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,105.68,82.37
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,207.19,165.22
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,299.3,237.74
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,372.25,294.1
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,465.87,364.42
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,442.9,345.05
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,441.11,342.04
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,505.71,388.71
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,547.29,417.4
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,434.27,331.53
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,344.84,262.53
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,518.23,392.83
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,678.07,505.39
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,602.37,448.86
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,542.56,404.58
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,682.81,511.51
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,771.47,577.17
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,730.5,546.32
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,687.57,514.54
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,641.22,478.86
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,593.63,441.44
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,543.81,402.23
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,493.1,361.15
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,408.03,298.15
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,368.42,272.57
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,306.71,228.27
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,265.89,200.29
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,217.95,147.6
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,162.93,91.7
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,110.25,65.67
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,83.11,64.44
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,119.36,94.89
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,176.86,142.63
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,121.43,97.24
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,76.98,60.34
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,71.82,56.21
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,66.22,51.62
