Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,62.72,48.88
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,59.1,45.95
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,55.17,42.53
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,51.27,38.95
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,40.12,28.97
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.79,20.27
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.51,4.1
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.82,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.64,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.28,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,4.92,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,6.57,0.05
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,8.22,1.48
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,45.1,33.2
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,85.6,67.33
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,501.92,414.72
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,876.92,685.67
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,680.81,536.1
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,439.92,347.99
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,732.3,571.93
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,986.53,741.02
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,998.84,744.02
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,1007.57,747.92
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,1009.89,746.43
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,995.96,734.67
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,843.38,631.79
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,663.18,500.46
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,623.03,472.06
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,599.18,453.62
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,578.34,438.42
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,557.46,423.08
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,453.28,346.15
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,364.7,279.37
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,496.37,380.93
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,601.55,458.14
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,615.95,469.95
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,610.86,465.57
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,504.06,382.63
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,439.13,333.17
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,420.26,315.94
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,389.88,287.8
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,300.61,223.32
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,250.76,191.93
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,213.02,145.17
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,174.12,99.94
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,149.72,103.7
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,202.16,165.02
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,129.22,104.57
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,76.51,60.27
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,75.03,59.37
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,73.45,58.34
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,91.29,73.99
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,122.45,101.07
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,86.41,70.3
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,55.74,43.74
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,50.85,39.53
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,45.86,35.04
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,38.09,27.88
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,30.16,20.28
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.78,7.06
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,7.68,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.41,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.82,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.05,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.28,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,4.52,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,5.75,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,18.96,10.85
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,32.23,22.29
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,20.64,12.17
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.14
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,53.1,39.67
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,99.2,78.3
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,75.74,58.26
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,54.04,39.86
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,51.99,38.05
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,49.94,36.24
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,82.39,62.97
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,115.82,90.11
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,97.11,74.64
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,78.74,59.5
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,104.02,80.18
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,129.17,100.57
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,149.36,116.86
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,169.13,132.73
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,214.11,168.56
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,257.95,203.03
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,292.16,229.67
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,324.75,254.82
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,281.14,220.71
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,239.05,187.74
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,224.62,176.47
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,210.51,165.36
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,221.41,174.09
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,231.52,182.14
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,228.31,179.64
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,224.79,176.96
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,220.8,173.91
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,216.2,170.55
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,196.7,155.71
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,192.14,160.46
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,188.07,157.44
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,183.61,154.11
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,145.45,122.06
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,107.34,89.51
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,75.43,61.83
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,40.54,30.95
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,34.71,25.86
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,28.89,20.69
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,23.5,15.82
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,18.11,10.87
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,13.16,6.25
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,8.21,1.6
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,4.51,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,31.29,13.73
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,71.19,54.93
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,131.8,108.81
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,178.34,150.13
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,222.02,188.13
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,266.24,225.51
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,389.21,328.41
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,497.41,415.7
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,533.03,441.18
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,566.95,465.21
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,606.19,493.08
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,643.96,519.36
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,664.95,532.15
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,683.72,543.31
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,770.84,607.65
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,835.69,654.47
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,818.73,637.83
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,799.08,620.06
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,788.62,610.66
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,775.88,599.68
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,582.42,452.71
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,385.45,299.0
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,562.06,436.59
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,699.26,538.44
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,571.35,440.56
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,444.88,343.27
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,412.29,318.78
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,381.53,295.24
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,294.7,228.34
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,214.11,165.54
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,363.94,281.67
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,485.35,369.0
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,444.22,334.32
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,401.98,298.66
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,292.36,218.92
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,237.04,184.14
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,230.29,170.05
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,222.31,156.17
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,198.03,145.57
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,177.56,145.69
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,181.19,149.15
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,180.79,149.22
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,120.83,98.88
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,83.82,67.48
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,93.58,76.22
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,107.09,88.17
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,98.52,81.29
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,89.66,74.01
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,76.72,62.75
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,63.36,50.85
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,49.19,37.94
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,34.65,24.46
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,21.13,9.89
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,162.72,102.25
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,315.07,260.57
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,416.09,350.36
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,520.93,438.08
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,600.43,500.8
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,681.69,561.63
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,743.23,606.11
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,804.36,648.81
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,850.86,678.67
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,895.56,706.57
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,924.05,723.43
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,956.37,742.96
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,977.84,753.35
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,995.98,761.5
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,1006.68,766.46
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,1013.83,769.18
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,1014.7,766.37
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,999.32,752.83
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,988.33,744.41
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,973.82,733.71
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,949.5,715.48
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,922.0,695.25
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,892.84,675.26
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,860.82,653.25
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,827.1,628.6
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,781.89,593.95
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,739.29,562.37
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,695.12,529.02
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,646.31,491.28
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,596.41,452.17
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,513.06,388.26
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,449.42,340.17
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,406.0,306.71
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,377.48,284.51
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,343.65,251.17
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,303.82,209.99
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,253.36,168.45
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,203.19,131.07
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,177.34,126.73
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,203.38,165.09
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,178.93,145.02
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,144.78,116.91
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,112.7,90.47
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,98.42,78.76
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,93.43,74.82
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,86.61,69.26
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,81.03,64.82
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,75.25,60.1
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,67.4,53.43
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,59.33,46.34
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,48.02,36.17
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,36.93,25.91
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,22.64,11.15
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,8.54,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,132.21,83.91
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,258.61,208.57
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,347.51,286.85
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,442.29,366.48
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,372.88,309.44
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,295.37,243.9
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,459.18,377.97
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,636.15,514.01
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,741.96,588.31
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,840.34,654.77
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,697.5,546.83
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,511.84,402.16
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,747.2,580.8
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,950.77,720.99
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,962.17,724.28
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,962.51,721.77
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,852.49,642.08
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,721.77,543.55
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,694.0,522.29
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,665.34,499.86
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,790.85,594.56
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,893.82,669.39
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,749.54,561.83
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,600.42,449.62
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,705.77,531.17
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,771.18,580.81
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,731.33,550.58
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,689.67,519.17
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,595.13,445.76
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,514.52,383.37
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,517.95,385.33
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,499.19,367.34
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,447.3,324.05
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,395.26,279.89
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,334.76,237.02
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,321.65,234.28
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,255.64,173.05
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,178.08,104.44
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,127.74,77.35
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,94.24,73.38
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,94.96,74.23
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,95.67,75.05
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,94.35,74.34
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,92.9,73.52
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,103.44,82.67
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,118.04,95.23
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,99.91,80.31
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,77.14,61.19
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,68.39,53.84
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,59.34,45.98
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,48.05,35.92
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,36.46,25.34
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,22.73,11.44
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,8.54,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,105.28,68.89
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,184.71,148.97
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,258.9,214.26
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,335.92,279.43
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,429.12,354.02
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,508.18,414.25
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,596.1,477.8
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,696.87,546.57
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,613.79,479.2
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,509.85,397.03
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,556.33,429.47
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,601.77,458.46
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,612.83,461.92
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,621.76,464.46
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,622.55,463.81
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,600.43,448.16
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,563.95,420.94
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,527.25,393.52
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,519.69,388.36
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,494.88,370.85
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,534.03,398.41
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,554.16,411.93
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,565.85,420.91
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,575.19,428.23
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,515.76,385.04
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,455.28,340.98
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,431.54,323.56
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,408.84,306.58
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,394.44,295.7
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,380.29,284.91
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,408.66,305.51
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,432.53,321.53
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,371.19,275.91
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,328.14,244.61
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,334.79,245.26
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,323.68,230.57
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,280.94,200.13
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,259.39,187.56
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,201.22,143.46
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,138.3,109.77
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,156.81,125.39
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,183.18,147.23
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,164.5,132.32
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,145.14,116.84
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,130.9,105.46
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,121.27,97.8
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,106.02,85.43
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,90.66,72.72
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,75.18,59.66
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,59.59,46.19
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,44.25,32.68
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.72,18.83
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,16.51,7.0
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.27,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,16.51,6.11
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,31.03,19.93
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,53.66,39.47
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,75.01,57.79
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,102.99,81.53
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,130.99,104.74
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,198.34,159.91
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,251.96,202.58
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,494.1,393.64
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,729.07,563.29
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,824.39,625.19
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,909.54,679.95
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,931.31,692.47
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,950.0,703.59
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,961.96,709.78
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,970.6,713.92
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,966.02,709.97
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,957.86,703.78
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,815.34,603.98
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,666.33,495.45
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,793.54,590.28
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,890.14,658.23
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,864.9,638.87
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,836.74,618.47
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,803.8,594.6
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,768.43,568.85
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,728.34,540.53
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,686.57,510.39
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,643.61,478.15
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,598.32,443.29
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,474.37,351.38
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,388.52,288.66
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,395.08,291.32
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,396.91,287.92
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,349.19,244.62
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,290.89,190.29
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,232.79,143.96
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,183.72,108.68
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,167.89,113.62
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,188.08,149.6
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,143.26,113.5
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,103.4,81.05
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,102.13,80.47
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,100.7,79.72
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,108.23,86.31
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,125.47,101.05
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,103.03,82.61
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,80.99,64.23
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,72.02,56.73
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,62.73,48.71
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,50.84,38.19
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,39.13,27.57
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,24.56,13.41
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,10.24,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,10.24,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,169.44,118.66
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,288.96,232.52
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,376.39,308.66
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,469.68,385.77
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,339.79,280.38
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,180.31,145.89
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,141.97,113.41
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,96.22,74.31
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,166.83,132.39
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,258.98,205.63
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,288.47,227.89
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,317.41,249.61
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,351.61,274.76
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,385.0,298.89
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,587.35,452.71
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,743.33,565.91
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,681.6,517.2
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,599.81,455.48
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,678.0,512.59
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,733.14,551.75
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,709.64,533.45
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,685.25,515.06
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,662.12,497.29
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,638.35,479.11
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,629.15,472.24
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,617.92,463.75
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,549.91,413.3
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,490.62,369.1
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,488.75,367.79
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,484.0,363.77
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,456.69,342.94
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,429.93,322.42
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,392.87,293.82
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,358.82,267.64
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,341.53,253.1
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,321.2,235.83
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,292.36,212.96
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,262.46,190.45
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,213.16,154.55
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,177.72,142.05
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,171.78,137.64
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,165.48,132.87
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,153.98,124.05
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,141.77,114.56
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,112.6,90.53
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,87.62,69.73
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,82.47,65.73
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,77.12,61.43
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,68.08,53.69
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,58.71,45.47
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,48.47,36.36
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,37.98,26.78
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,25.02,14.06
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.22,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,177.15,127.02
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,298.58,240.57
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,386.32,315.19
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,479.76,389.66
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,561.68,451.68
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,640.07,508.04
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,408.01,329.03
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,100.26,76.98
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,154.13,121.34
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,227.35,179.04
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,202.29,157.88
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,196.53,152.3
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,219.83,169.76
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,242.87,186.68
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,272.07,208.33
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,321.52,244.66
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,346.86,262.23
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,371.29,279.01
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,336.25,252.13
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,287.94,215.84
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,515.31,382.07
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,712.7,512.85
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,800.77,572.03
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,847.0,601.53
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,812.29,576.71
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,775.17,551.43
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,734.42,525.56
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,691.83,497.57
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,644.39,465.09
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,596.46,431.09
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,548.61,395.89
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,497.94,357.31
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,445.44,315.98
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,392.8,273.17
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,339.32,228.83
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,286.41,184.75
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,233.16,141.86
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,181.16,103.92
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,130.35,75.62
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,89.82,69.31
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,81.49,62.67
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,81.63,63.0
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,112.38,88.93
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,161.33,129.85
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,141.09,113.46
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,127.61,102.69
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,113.27,91.18
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,98.48,79.07
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,83.49,66.53
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,68.11,53.34
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,52.93,40.03
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,37.99,26.7
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,23.52,13.04
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,14.84,5.47
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,25.62,15.46
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,43.18,30.57
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,60.72,45.6
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,79.53,61.36
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,97.88,76.42
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,105.7,82.67
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,113.89,89.13
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,129.57,101.67
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,145.19,114.0
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,237.45,188.51
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,315.13,249.37
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,229.4,180.63
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,138.71,107.24
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,182.67,142.38
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,226.54,176.7
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,459.49,358.08
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,670.41,511.52
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,710.2,538.5
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,746.69,563.81
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,797.74,597.94
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,830.24,618.79
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,777.2,578.52
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,724.59,539.22
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,650.1,483.87
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,582.97,433.49
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,595.7,443.43
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,599.33,445.9
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,566.14,420.13
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,533.57,394.89
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,491.33,363.5
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,452.06,334.11
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,436.82,320.12
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,415.56,299.13
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,354.78,246.28
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,295.24,191.61
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,247.25,163.46
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,251.76,179.78
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,171.27,114.04
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,81.99,63.09
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,82.35,63.67
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,82.7,64.16
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,81.57,63.56
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,73.24,56.88
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,71.62,55.72
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,69.92,54.48
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,66.59,51.92
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,63.12,49.18
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,57.87,44.79
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,52.44,40.08
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,44.96,33.46
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,35.4,24.78
