Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.0,13.74
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.45,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,37.26,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,78.47,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,245.64,185.84
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,367.19,299.99
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,461.54,378.38
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,560.91,455.6
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,633.49,508.29
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,707.32,558.72
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,765.61,596.75
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,823.32,632.98
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,862.84,655.31
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,906.9,680.29
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,939.05,704.1
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,968.43,725.4
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,991.25,740.32
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,998.56,744.52
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,1007.52,750.58
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,1013.02,754.39
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,1013.6,754.01
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,1010.63,751.3
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,997.9,742.84
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,981.67,732.16
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,960.17,716.88
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,935.35,699.35
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,905.97,679.51
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,873.6,657.56
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,836.48,632.21
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,796.92,605.15
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,754.32,574.33
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,709.76,540.66
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,661.2,502.37
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,611.7,462.57
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,560.94,421.52
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,509.33,378.74
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,455.87,333.57
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,402.93,287.94
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,342.87,242.47
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,314.33,224.45
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,256.26,170.56
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,187.99,110.63
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,136.93,80.81
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,92.97,72.91
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,64.28,49.0
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,71.54,55.31
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,100.9,80.48
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,141.9,115.54
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,113.84,92.16
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,90.28,72.4
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,84.87,68.29
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,79.24,63.85
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,69.32,55.37
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,58.97,46.3
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,49.39,37.75
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,39.6,28.74
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.56,16.17
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.22,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,42.99,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,120.3,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,260.21,203.86
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,384.33,322.44
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,477.82,404.57
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,575.83,486.82
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,647.9,544.5
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,720.98,600.64
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,778.66,641.91
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,835.62,681.29
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,877.19,708.25
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,910.02,728.43
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,944.31,749.03
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,975.8,767.34
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,994.66,776.67
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,1010.19,783.82
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,1021.48,787.71
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,1029.2,789.29
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,1016.77,777.8
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,1014.19,773.41
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,1005.12,766.14
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,992.44,756.61
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,973.33,741.9
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,950.78,724.99
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,922.73,705.35
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,891.56,683.59
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,856.58,658.23
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,818.84,630.9
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,776.13,599.54
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,731.38,565.57
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,683.7,527.62
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,634.4,487.58
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,582.51,445.31
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,529.63,401.07
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,474.53,353.92
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,418.95,305.23
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,362.5,255.13
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,306.28,205.27
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,249.83,157.03
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,194.41,114.15
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,139.48,81.15
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,79.1,62.51
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,79.85,63.39
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,80.64,64.26
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,79.36,63.49
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,77.97,62.64
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,70.37,56.25
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,69.56,55.75
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,66.52,53.38
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,63.37,50.84
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,58.78,46.93
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,54.1,42.78
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,46.66,36.02
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,39.04,28.84
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.57,15.85
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.01,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,7.68,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,30.74,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,94.61,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,218.74,171.43
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,326.49,273.03
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,414.59,349.99
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,508.17,426.93
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,590.48,491.31
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,670.12,550.72
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,730.58,593.8
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,790.45,635.19
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,838.58,666.24
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,885.01,695.45
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,919.25,713.8
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,950.92,729.92
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,966.82,735.6
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,987.07,744.29
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,998.38,747.53
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,1006.2,748.49
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,1013.29,747.55
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,1004.36,736.29
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,993.64,724.53
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,979.41,710.51
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,958.92,692.43
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,935.11,672.6
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,906.34,654.34
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,874.6,634.22
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,837.73,610.54
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,798.5,585.19
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,756.31,557.22
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,712.26,526.83
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,665.4,493.2
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,617.29,457.49
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,566.45,418.94
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,514.81,378.41
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,461.71,335.65
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,408.36,291.23
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,354.05,244.87
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,300.11,198.58
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,246.39,153.99
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,185.06,107.33
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,132.02,75.39
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,82.82,65.07
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,83.82,66.18
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,84.87,67.28
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,76.29,60.18
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,75.34,59.59
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,75.1,59.6
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,74.92,59.67
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,71.49,57.02
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,67.91,54.17
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,63.23,50.24
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,56.21,44.1
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,47.64,36.39
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,38.91,28.28
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,28.4,17.99
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,17.58,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.82,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,2.87,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,5.34,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,6.58,0.03
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,26.83,17.43
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,47.2,34.72
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,69.77,53.52
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,94.43,73.76
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,87.45,67.68
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,80.96,62.09
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,84.9,65.03
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,88.84,67.95
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,168.66,132.83
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,250.44,197.39
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,259.32,203.24
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,268.08,209.2
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,296.25,230.55
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,340.23,263.54
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,348.75,268.77
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,356.66,273.67
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,399.61,305.58
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,439.75,334.7
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,447.87,339.62
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,454.52,343.62
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,450.23,340.45
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,445.12,336.72
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,394.94,299.81
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,348.36,265.4
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,287.04,219.49
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,234.36,179.62
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,256.23,196.52
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,265.17,203.16
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,298.83,227.03
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,310.22,232.92
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,203.54,153.68
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,86.34,64.56
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,157.56,120.53
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,211.88,171.88
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,203.11,164.93
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,183.2,149.07
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,170.87,139.39
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,157.85,129.04
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,128.79,105.12
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,105.99,86.19
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,92.35,74.96
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,78.6,63.41
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,65.43,52.04
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,52.16,40.39
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,39.51,29.15
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,26.43,17.39
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,16.49,8.15
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,6.57,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.41,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,32.26,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,89.02,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,220.75,171.53
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,327.39,269.96
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,413.25,344.75
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,510.39,424.86
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,300.69,254.01
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,40.52,29.07
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,48.44,35.8
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,56.38,42.31
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,82.79,64.2
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,110.72,86.95
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,137.84,108.96
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,164.9,130.63
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,188.35,148.9
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,211.6,166.74
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,204.51,160.52
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,197.89,154.82
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,200.49,156.27
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,203.13,157.74
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,202.13,156.35
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,201.18,155.04
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,233.39,179.39
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,264.97,202.75
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,234.56,179.19
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,204.96,156.42
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,194.12,147.74
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,183.46,139.19
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,245.85,186.71
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,305.94,231.21
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,298.45,225.32
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,290.91,219.73
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,348.21,262.15
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,389.31,291.15
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,368.3,275.17
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,358.82,267.96
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,335.39,249.38
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,319.75,236.14
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,269.17,200.36
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,239.63,181.13
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,223.03,169.35
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,206.22,165.81
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,169.63,136.54
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,136.8,109.96
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,114.1,91.62
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,90.77,72.41
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,91.42,73.42
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,91.87,74.23
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,80.23,64.56
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,68.49,54.66
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,61.82,48.91
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,60.11,47.35
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,50.64,38.86
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,40.94,29.95
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.31,18.07
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,15.84,0.3
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,20.85,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,63.32,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,164.17,128.2
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,254.01,210.83
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,352.52,295.92
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,439.35,369.2
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,236.56,200.89
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,8.23,1.44
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,21.04,12.51
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,33.9,23.48
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,48.06,35.37
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,62.27,47.12
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,58.54,43.81
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,54.82,40.55
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,39.85,27.84
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,24.9,15.22
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,39.92,27.69
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,54.99,40.08
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,82.88,62.88
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,111.47,85.99
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,115.35,88.97
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,119.18,91.95
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,122.55,94.42
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,125.83,96.8
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,178.59,138.85
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,230.52,179.44
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,231.56,179.97
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,232.5,180.62
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,261.45,203.04
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,289.25,224.32
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,264.45,205.14
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,240.34,186.57
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,248.75,193.22
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,256.6,199.32
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,221.11,171.78
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,186.42,144.77
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,166.04,128.85
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,146.06,113.14
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,180.8,140.84
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,211.95,165.49
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,204.27,159.19
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,205.47,169.08
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,192.48,158.7
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,179.57,148.38
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,168.01,139.38
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,156.11,130.0
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,140.08,116.73
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,131.06,109.39
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,118.92,99.22
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,106.45,88.61
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,88.0,72.57
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,70.09,56.73
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,59.04,46.77
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,46.27,35.03
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,31.23,20.85
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,15.85,1.53
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,6.4,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,12.38,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,56.52,40.73
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,95.66,76.53
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,150.96,125.02
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,192.49,161.32
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,230.97,193.76
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,269.36,225.18
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,204.98,169.42
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,142.64,114.95
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,124.64,99.39
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,108.71,85.53
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,182.38,146.45
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,278.42,223.5
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,311.91,248.8
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,344.67,273.37
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,301.12,238.07
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,242.56,191.09
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,250.16,196.47
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,257.67,201.59
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,259.54,202.67
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,261.4,203.79
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,327.92,254.51
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,378.79,292.1
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,315.26,243.74
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,247.67,191.94
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,247.23,191.66
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,246.66,191.11
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,232.91,180.35
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,219.44,169.84
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,294.68,228.03
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,363.14,279.49
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,332.28,255.72
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,303.21,233.68
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,315.98,243.29
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,325.68,250.12
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,257.73,198.95
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,202.49,157.32
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,191.99,149.44
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,181.75,141.67
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,172.12,134.42
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,162.64,133.27
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,132.12,107.93
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,100.47,81.37
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,95.28,77.23
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,90.05,72.98
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,91.83,74.8
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,93.37,76.4
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,81.74,66.52
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,70.02,56.45
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,58.21,46.13
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,46.29,35.55
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,35.14,25.56
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,23.93,15.39
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,14.82,6.94
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,11.1,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,32.06,2.51
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,221.38,174.42
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,380.74,312.4
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,466.48,383.39
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,556.32,454.17
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,624.46,504.9
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,693.66,554.01
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,513.77,415.27
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,264.95,213.68
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,255.68,205.43
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,245.94,195.79
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,287.38,227.67
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,328.24,258.21
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,301.66,235.78
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,256.28,199.27
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,384.88,297.92
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,512.96,390.87
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,587.54,443.55
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,678.58,506.08
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,588.98,440.14
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,503.38,377.26
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,751.41,560.5
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,920.07,672.09
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,742.69,548.01
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,545.17,403.15
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,576.43,427.53
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,605.97,448.64
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,572.09,423.86
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,542.36,402.27
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,550.7,409.17
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,548.04,407.1
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,536.29,398.08
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,510.82,376.08
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,428.25,314.09
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,386.47,285.4
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,325.5,241.59
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,277.03,208.15
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,262.63,187.7
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,234.82,156.5
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,207.96,148.07
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,219.89,175.95
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,195.3,156.52
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,186.07,149.54
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,171.32,138.18
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,163.83,132.74
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,93.71,74.5
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,5.77,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,4.94,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.11,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.29,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.46,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.05,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.82,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,5.55,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,10.71,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,28.77,17.64
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,47.59,34.4
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,78.26,61.42
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,120.56,98.09
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,150.48,123.48
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,180.18,148.15
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,301.11,249.89
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,406.77,336.08
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,490.97,401.07
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,554.71,449.06
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,434.39,350.34
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,310.88,248.05
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,679.83,541.84
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,987.49,760.21
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,999.05,763.99
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,1007.17,767.88
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,994.15,756.02
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,990.79,751.14
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,981.93,744.02
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,969.6,734.7
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,704.73,542.26
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,398.2,304.83
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,605.78,464.85
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,778.82,590.64
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,800.7,608.02
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,796.99,607.7
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,592.5,453.11
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,400.17,304.11
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,272.65,208.5
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,150.63,114.21
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,324.6,249.14
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,475.63,359.28
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,455.37,339.44
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,417.24,302.81
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,359.78,259.7
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,333.05,243.92
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,251.11,186.12
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,195.83,150.03
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,150.5,102.86
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,109.16,86.98
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,104.67,83.48
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,107.78,86.35
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,123.86,100.37
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,145.45,119.11
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,142.67,117.11
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,136.71,112.44
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,122.6,100.95
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,108.22,89.04
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,92.46,75.7
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,76.41,61.8
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,60.65,47.85
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,44.63,33.41
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,29.66,19.62
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,14.03,2.82
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,7.26,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,44.3,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,132.17,45.86
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,243.51,195.67
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,346.54,289.39
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,429.35,361.02
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,522.7,437.4
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,488.21,409.1
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,430.67,360.8
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,495.26,411.96
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,583.14,478.49
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,733.86,592.76
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,880.64,696.74
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,776.94,617.87
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,652.05,519.36
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,496.83,396.72
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,340.18,269.55
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,269.82,213.7
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,190.29,149.58
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,324.7,256.01
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,444.34,346.65
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,632.88,490.47
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,790.22,605.0
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,634.78,486.85
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,473.6,363.39
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,393.2,303.08
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,308.5,238.16
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,344.79,265.51
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,370.46,284.15
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,453.29,346.91
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,521.68,397.15
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,380.72,291.59
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,254.55,195.44
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,398.17,306.76
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,518.49,390.49
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,466.23,345.51
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,414.26,300.73
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,361.28,254.39
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,308.61,208.18
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,248.15,157.29
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,196.2,116.37
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,176.54,117.82
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,196.66,150.48
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,133.97,108.19
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,85.62,67.82
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,76.7,60.62
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,75.49,59.92
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,51.2,39.11
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,38.89,28.53
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,33.89,24.32
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,28.9,20.04
