Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,38.29,28.41
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,54.21,42.43
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,47.27,36.17
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,40.15,29.56
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.2,18.46
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,17.87,5.79
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,9.82,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,61.4,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,167.79,67.44
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,288.07,230.87
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,399.83,329.9
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,485.27,401.08
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,574.64,471.52
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,644.97,524.06
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,716.42,574.97
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,772.15,612.44
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,827.19,648.25
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,865.23,671.14
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,907.36,696.49
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,939.06,713.69
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,968.04,728.86
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,988.87,738.44
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,1006.5,745.95
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,1003.57,740.11
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,1009.8,740.63
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,1008.96,736.61
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,1004.61,730.58
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,994.29,722.34
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,980.47,712.07
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,960.84,696.87
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,937.89,679.77
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,909.98,660.92
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,879.08,640.2
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,843.7,617.09
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,805.8,592.22
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,764.17,563.78
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,720.62,532.53
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,674.44,497.77
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,626.63,461.05
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,576.35,422.47
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,525.11,382.01
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,471.87,339.06
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,418.25,294.55
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,363.63,248.25
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,309.19,201.8
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,254.3,156.09
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,200.27,114.32
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,147.06,80.66
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,95.36,62.03
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,83.24,64.3
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,72.2,55.29
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,71.01,54.49
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,69.71,53.58
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,67.88,52.23
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,65.94,50.79
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,58.12,44.4
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,55.73,42.59
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,52.04,39.58
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,48.27,36.38
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,42.67,31.5
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,36.97,26.32
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,28.0,18.02
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.83,6.79
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,9.82,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,62.05,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,173.43,75.16
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,289.32,227.48
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,400.97,322.59
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,486.51,391.09
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,575.93,458.77
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,643.68,506.97
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,712.3,553.48
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,767.83,588.79
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,822.67,622.4
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,865.27,646.41
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,900.39,665.06
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,931.96,683.33
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,960.83,699.75
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,982.1,712.14
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,1000.19,722.56
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,997.0,718.04
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,1003.23,719.87
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,1002.51,717.35
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,998.29,712.86
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,988.55,706.47
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,975.34,698.05
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,955.41,685.47
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,932.24,670.9
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,904.6,653.46
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,874.01,634.06
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,839.03,610.92
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,801.59,585.98
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,760.11,557.38
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,716.82,526.37
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,669.73,492.21
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,621.75,456.5
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,572.48,418.48
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,522.43,378.86
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,470.38,336.9
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,418.29,293.84
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,364.95,249.0
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,312.05,204.3
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,252.0,155.38
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,200.17,115.65
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,148.35,82.66
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,98.44,63.55
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,86.4,66.36
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,86.68,66.8
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,77.67,59.54
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,76.51,58.79
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,75.45,58.12
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,74.33,57.39
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,71.27,55.13
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,68.07,52.71
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,63.43,48.95
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,58.65,44.94
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,49.11,36.75
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,41.15,29.67
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.33,19.8
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.34,7.46
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,18.04,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,51.96,20.18
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,142.52,110.37
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,214.24,173.63
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,277.9,227.83
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,343.63,281.82
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,406.56,332.16
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,494.14,398.97
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,325.79,263.53
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,154.59,121.28
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,263.44,209.31
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,378.57,297.88
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,599.04,466.85
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,838.62,635.66
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,888.3,664.89
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,935.13,693.56
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,948.38,698.89
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,958.44,702.54
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,962.33,702.77
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,954.74,695.73
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,947.53,690.11
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,936.95,682.42
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,921.09,670.11
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,901.92,655.82
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,875.67,638.28
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,846.57,618.92
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,813.07,596.59
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,777.19,571.48
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,660.44,485.33
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,552.97,405.28
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,506.75,371.76
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,464.08,340.32
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,470.84,345.65
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,462.65,339.28
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,445.73,323.72
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,411.49,291.74
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,353.0,249.78
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,339.09,244.62
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,276.47,187.82
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,205.8,124.05
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,186.44,124.34
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,214.6,159.72
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,144.33,113.15
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,97.13,75.07
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,96.08,74.65
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,94.86,74.04
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,91.68,71.65
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,88.23,69.02
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,83.07,65.07
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,78.14,61.23
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,70.91,55.31
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,63.41,49.01
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,54.45,41.24
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,45.26,33.04
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,32.8,21.8
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,20.49,8.62
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,43.13,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,132.07,63.36
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,232.69,182.7
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,327.17,265.48
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,406.88,332.52
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,491.0,399.68
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,556.86,449.81
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,632.65,505.4
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,690.19,545.01
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,747.19,582.98
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,791.94,611.49
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,835.02,638.33
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,869.81,659.89
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,902.23,679.68
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,926.08,692.24
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,947.07,702.9
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,951.07,701.46
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,959.97,703.48
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,962.47,701.86
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,961.56,698.23
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,953.77,691.69
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,942.6,683.19
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,924.82,669.25
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,903.85,653.47
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,877.53,636.09
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,848.34,616.89
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,814.57,594.62
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,778.51,569.69
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,738.75,541.73
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,697.31,512.08
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,652.66,479.52
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,607.08,445.52
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,559.3,408.9
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,510.99,370.95
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,441.24,318.96
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,397.25,288.19
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,362.19,255.18
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,311.33,206.41
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,261.82,165.91
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,205.5,122.88
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,156.91,91.27
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,110.3,71.7
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,133.9,104.73
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,187.94,148.46
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,133.47,105.02
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,93.58,72.85
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,109.42,86.32
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,134.87,107.63
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,106.89,84.89
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,78.23,61.24
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,71.0,55.26
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,63.5,48.88
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,54.52,41.23
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,45.31,33.11
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.2,22.19
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,20.82,9.22
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,11.52,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,64.97,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,180.14,93.35
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,295.22,233.18
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,406.49,328.27
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,491.28,396.28
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,579.63,463.02
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,650.36,513.79
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,722.16,562.87
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,777.52,596.45
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,832.14,627.75
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,869.42,645.92
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,911.12,666.15
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,942.39,681.96
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,970.92,695.98
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,990.8,704.56
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,1007.49,711.31
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,1003.94,709.5
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,1009.76,713.82
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,1010.96,714.86
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,1008.66,713.76
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,997.5,706.79
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,982.9,697.86
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,899.79,643.56
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,793.25,568.61
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,852.52,613.27
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,880.57,631.91
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,845.81,608.45
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,808.49,583.91
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,766.7,556.2
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,723.05,525.58
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,676.35,492.5
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,628.49,457.61
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,578.35,420.04
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,527.33,380.6
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,474.93,338.85
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,422.01,295.44
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,367.96,250.66
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,314.14,205.5
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,259.82,160.33
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,206.3,118.64
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,153.44,84.04
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,102.13,63.0
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,72.79,55.09
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,71.86,54.52
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,71.02,54.11
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,70.1,53.64
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,68.31,52.34
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,66.41,50.94
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,58.23,44.28
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,55.51,42.2
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,51.85,39.24
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,48.09,36.09
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,42.9,31.54
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,37.64,26.74
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,29.14,18.94
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,20.46,9.33
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,2.99,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,5.74,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,12.34,4.31
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,18.95,10.11
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,27.23,17.26
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,35.54,24.38
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,44.69,32.1
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,53.86,39.74
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,32.23,21.5
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,10.72,3.37
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,72.43,54.64
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,143.16,111.84
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,241.23,190.28
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,325.47,255.42
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,460.31,358.8
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,572.25,441.5
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,431.44,333.56
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,255.9,196.93
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,194.98,149.37
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,137.2,103.62
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,161.36,122.54
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,185.24,140.98
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,264.29,201.3
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,355.92,269.36
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,351.17,265.2
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,346.31,261.32
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,411.15,309.62
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,471.06,353.14
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,493.42,369.15
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,507.7,379.21
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,495.74,370.13
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,482.63,360.18
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,420.27,314.8
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,371.91,279.65
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,285.02,215.18
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,209.28,158.32
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,220.74,167.29
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,231.15,175.24
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,178.72,135.36
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,126.42,95.17
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,165.52,125.79
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,199.23,152.37
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,183.74,147.36
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,169.21,135.93
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,152.12,122.52
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,134.78,108.73
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,132.94,107.58
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,136.78,111.19
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,122.28,99.51
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,107.46,87.38
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,92.32,74.58
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,76.89,61.3
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,62.09,48.42
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,47.06,35.08
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,33.0,22.33
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.17,7.92
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,34.47,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,100.57,53.54
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,178.7,141.2
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,271.56,221.7
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,330.41,272.5
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,391.09,323.07
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,442.63,363.72
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,494.47,403.08
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,450.06,364.79
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,400.29,322.42
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,439.91,351.52
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,478.75,378.99
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,520.84,408.39
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,584.44,452.46
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,791.24,604.68
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,980.09,727.89
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,880.27,657.31
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,738.39,553.46
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,709.07,530.22
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,678.23,505.18
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,606.15,452.55
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,554.05,413.49
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,435.71,326.68
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,339.36,254.35
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,427.95,320.25
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,511.18,379.89
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,460.91,341.98
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,413.46,306.67
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,428.69,317.8
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,441.69,326.92
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,543.14,404.27
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,608.13,450.68
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,561.12,413.41
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,513.37,375.36
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,443.62,322.57
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,409.03,297.76
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,366.29,258.94
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,307.14,203.7
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,255.36,160.52
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,204.46,120.52
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,154.7,87.5
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,106.78,66.61
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,86.87,67.0
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,85.97,66.48
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,108.46,85.36
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,143.2,114.31
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,111.33,88.24
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,84.9,66.47
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,80.62,63.25
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,74.75,58.59
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,66.87,52.09
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,58.66,45.16
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,50.68,38.24
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,42.51,30.93
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.17,21.55
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.64,10.71
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,55.0,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,160.71,90.39
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,262.73,206.96
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,363.25,293.11
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,450.35,363.54
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,537.29,430.18
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,605.55,479.85
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,674.87,528.05
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,729.93,565.66
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,784.42,601.92
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,827.15,628.59
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,868.21,653.73
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,894.12,667.84
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,923.81,684.49
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,944.11,694.82
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,961.36,703.28
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,972.24,708.51
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,979.82,711.81
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,979.93,709.09
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,963.51,696.04
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,869.98,631.77
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,737.0,536.27
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,843.45,612.71
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,902.56,650.34
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,773.71,560.08
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,619.47,448.88
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,526.39,384.15
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,434.61,318.5
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,480.49,351.83
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,515.83,376.27
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,578.47,423.64
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,611.57,447.12
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,563.6,410.29
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,514.92,372.54
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,358.71,260.62
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,275.32,203.78
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,294.24,208.85
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,310.8,205.65
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,259.78,163.3
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,209.96,124.54
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,160.59,91.65
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,113.13,70.52
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,84.24,64.24
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,84.63,64.79
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,83.97,64.59
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,83.2,64.3
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,82.16,63.67
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,81.06,62.98
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,78.01,60.76
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,74.79,58.36
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,68.33,52.99
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.78,48.28
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.5,41.25
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,46.02,33.8
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.66,23.57
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,23.52,12.29
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,42.99,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,120.18,67.75
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,235.07,184.61
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,332.4,268.15
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,411.69,333.56
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,495.37,398.75
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,573.88,457.05
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,648.4,509.91
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,704.82,547.82
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,760.68,584.24
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,805.96,612.36
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,849.63,638.87
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,882.61,659.04
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,913.22,677.59
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,935.48,689.26
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,947.86,694.57
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,959.18,699.62
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,967.26,702.67
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,975.6,705.25
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,967.57,697.5
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,862.46,625.72
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,718.3,522.43
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,836.39,607.77
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,906.64,653.03
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,880.34,634.34
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,851.19,614.86
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,817.73,593.08
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,781.9,569.67
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,742.49,542.35
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,701.33,512.72
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,602.22,438.51
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,522.46,378.47
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,531.21,385.45
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,515.83,371.61
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,465.97,331.74
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,415.75,290.74
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,364.53,248.05
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,313.55,205.22
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,262.2,162.86
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,202.6,116.67
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,151.69,82.82
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,102.47,60.77
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,79.63,60.45
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,79.07,60.2
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,77.96,59.6
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,76.72,58.91
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,68.37,52.14
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,66.66,50.91
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,64.03,48.98
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,61.28,46.91
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,57.2,43.53
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,52.97,39.94
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,47.26,35.08
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,41.41,29.89
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,32.26,21.59
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.74,11.12
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,58.87,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,169.33,98.28
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,270.68,211.02
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,371.38,295.77
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,457.31,363.81
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,542.65,427.9
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,451.71,357.68
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,316.59,251.41
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,247.03,195.48
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,175.89,136.77
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,375.92,293.29
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,565.06,428.08
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,450.73,339.8
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,332.82,250.16
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,442.89,330.24
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,529.94,389.23
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,599.34,436.38
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,688.46,495.15
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,684.78,489.56
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,679.42,484.16
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,830.68,589.0
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,940.16,657.33
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,921.55,644.65
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,899.86,631.93
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,873.85,616.51
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,845.04,599.28
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,811.98,578.06
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,776.62,555.27
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,737.36,529.03
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,696.46,500.8
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,651.72,469.68
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,606.42,437.28
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,561.38,403.75
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,512.79,366.79
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,462.48,327.79
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,412.07,287.49
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,361.08,246.01
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,310.57,204.35
