Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,259.09,162.19
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,208.66,123.0
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,173.21,105.09
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,161.75,111.12
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,153.19,119.77
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,172.52,135.55
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,138.69,108.67
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,96.21,74.49
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,55.16,40.82
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,12.38,4.89
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,10.72,3.54
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,9.06,2.16
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,7.81,1.1
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,6.57,0.03
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,4.93,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.05,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.82,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.41,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,44.6,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,138.99,81.1
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,232.35,181.67
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,322.76,259.04
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,400.05,323.06
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,481.57,387.44
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,547.82,436.58
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,615.7,484.9
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,680.53,528.76
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,736.84,565.05
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,782.69,593.62
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,826.99,620.62
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,672.51,508.55
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,475.51,361.19
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,721.94,542.39
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,936.49,683.37
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,949.09,688.11
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,950.96,688.36
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,960.29,692.28
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,965.84,693.81
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,957.42,687.97
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,932.85,672.03
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,915.86,659.84
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,895.74,645.63
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,870.37,628.91
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,842.2,610.39
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,809.76,589.06
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,774.98,566.1
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,736.27,539.2
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,695.89,510.27
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,650.11,476.01
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,608.43,443.9
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,561.36,408.08
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,513.69,370.93
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,464.23,331.69
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,414.67,291.36
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,358.91,252.23
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,334.15,239.52
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,282.11,190.6
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,215.2,129.02
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,166.75,96.25
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,111.12,67.24
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,121.54,94.33
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,161.75,127.03
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,159.38,125.64
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,165.52,131.24
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,140.13,110.98
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,121.98,96.49
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,111.12,88.05
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,99.81,79.06
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,80.7,63.18
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,64.02,49.12
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,55.82,42.12
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,47.4,34.72
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,35.73,24.27
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,24.31,13.21
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,12.39,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,35.19,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,103.46,59.71
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,190.47,148.0
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,274.69,219.37
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,367.47,294.12
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,447.36,356.31
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,516.69,407.53
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,588.07,457.54
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,644.23,496.55
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,700.53,534.84
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,759.4,572.96
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,808.08,603.33
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,843.09,622.86
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,875.84,640.74
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,902.47,655.23
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,926.38,667.98
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,940.06,672.69
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,950.61,675.6
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,889.81,633.59
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,820.17,583.74
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,894.57,635.08
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,934.17,657.54
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,918.16,645.13
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,898.96,631.59
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,873.55,616.28
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,845.29,599.16
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,813.52,579.68
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,779.28,558.45
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,740.62,533.24
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,700.2,505.54
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,598.21,430.92
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,512.25,367.71
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,487.1,350.48
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,466.03,335.07
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,451.49,322.02
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,417.79,290.87
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,337.27,235.56
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,313.41,226.39
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,291.25,209.85
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,268.89,193.38
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,191.27,124.36
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,103.96,59.47
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,121.68,94.03
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,189.71,148.73
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,148.68,116.43
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,106.63,82.9
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,88.51,68.33
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,69.65,52.93
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,67.18,51.18
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,64.6,49.28
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,61.36,46.77
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,58.08,44.11
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,51.8,38.72
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,43.36,31.32
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.71,22.61
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,23.91,13.03
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,9.86,2.26
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,14.81,6.54
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,21.42,12.19
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,28.05,17.81
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,35.11,23.65
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,42.19,29.41
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,63.97,47.25
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,88.21,66.85
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,207.44,164.04
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,320.9,253.31
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,304.17,238.34
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,287.34,223.74
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,399.69,310.81
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,533.1,409.68
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,770.86,588.02
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,964.69,721.43
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,716.91,542.69
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,412.09,311.12
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,580.3,438.35
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,738.85,551.74
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,505.75,381.26
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,274.92,206.45
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,219.28,164.79
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,165.25,123.49
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,225.2,169.29
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,283.74,213.23
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,453.72,341.46
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,594.86,443.27
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,416.8,312.51
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,257.48,192.98
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,390.32,293.29
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,500.36,371.12
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,451.07,333.02
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,402.57,296.75
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,366.19,262.71
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,310.13,209.03
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,258.82,165.35
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,208.46,124.71
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,189.6,122.76
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,205.68,150.04
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,183.43,146.02
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,175.53,140.01
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,132.64,105.47
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,75.65,58.48
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,54.75,41.06
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,33.91,23.45
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,29.75,20.03
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,25.59,16.55
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,21.44,13.0
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,17.29,9.41
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,13.57,6.14
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,9.86,2.84
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,6.56,0.0
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.28,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.64,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,14.67,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,36.16,17.63
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,97.21,73.58
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,144.73,115.04
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,188.68,152.61
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,232.76,189.4
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,270.34,219.7
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,307.59,248.89
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,547.77,438.22
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,772.26,597.57
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,814.23,621.79
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,854.52,646.16
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,886.33,665.02
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,909.89,678.33
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,860.85,642.33
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,788.45,588.01
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,776.34,577.86
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,742.96,553.14
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,762.04,565.22
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,796.63,586.72
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,705.94,521.16
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,616.77,456.57
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,633.45,468.05
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,647.85,477.01
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,665.74,489.16
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,668.24,490.89
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,614.94,452.97
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,571.81,422.06
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,529.24,391.48
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,489.1,362.43
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,462.73,343.44
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,442.11,328.38
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,427.94,318.04
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,417.09,309.78
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,379.21,282.13
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,337.47,251.86
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,275.0,206.07
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,226.86,170.8
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,183.96,138.55
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,141.45,106.21
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,137.78,103.89
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,134.18,101.59
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,151.19,120.55
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,167.46,134.14
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,155.07,124.33
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,142.55,114.42
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,127.49,102.33
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,112.27,89.98
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,99.39,79.61
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,86.41,68.97
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,73.32,57.93
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,60.11,46.61
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,47.9,36.06
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,35.58,25.21
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,24.36,15.16
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,13.17,4.94
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,6.57,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,76.89,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,211.28,132.24
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,318.34,253.47
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,426.98,346.19
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,508.62,412.34
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,593.81,477.81
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,659.18,525.25
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,725.34,571.12
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,779.43,607.71
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,827.31,639.0
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,868.83,664.38
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,908.35,687.89
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,939.3,705.34
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,967.61,720.92
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,988.03,731.65
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,992.82,732.21
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,1001.99,736.06
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,1007.84,737.82
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,1007.25,734.12
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,1003.2,728.42
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,991.24,719.68
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,975.93,708.98
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,955.95,694.02
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,932.77,677.13
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,904.26,658.58
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,872.92,638.13
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,837.37,613.88
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,799.54,587.99
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,759.25,560.81
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,717.19,530.69
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,672.37,498.02
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,626.36,463.56
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,578.81,426.74
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,530.31,388.16
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,454.94,330.91
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,416.74,303.26
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,374.62,271.5
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,349.87,252.89
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,285.2,192.46
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,220.29,129.49
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,168.62,93.66
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,107.61,60.54
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,76.06,57.56
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,75.64,57.4
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,74.71,56.93
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,73.66,56.37
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,71.06,54.39
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,68.27,52.24
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,60.0,45.55
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,57.38,43.57
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,53.49,40.44
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,49.45,37.09
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,44.7,33.06
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,39.88,28.78
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,32.29,21.85
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,24.56,14.14
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,12.1,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,82.14,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,222.59,141.28
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,330.09,264.41
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,439.2,357.5
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,521.97,425.37
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,608.14,492.69
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,675.55,542.89
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,743.78,591.73
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,796.76,629.59
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,843.42,662.2
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,886.75,690.64
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,928.08,717.23
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,957.82,735.62
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,984.8,752.12
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,1004.13,761.93
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,1007.92,761.3
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,1016.13,764.74
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,1020.98,766.02
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,1020.28,762.63
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,1016.12,757.13
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,1005.5,748.64
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,991.43,738.05
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,972.03,722.65
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,949.34,705.23
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,922.1,686.27
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,891.84,665.31
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,857.82,640.85
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,821.15,614.6
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,780.64,586.56
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,738.1,554.89
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,692.54,520.45
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,645.3,484.01
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,595.66,444.73
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,544.91,403.61
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,492.13,360.01
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,438.47,314.58
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,383.78,267.48
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,329.09,219.9
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,273.42,172.1
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,218.14,126.96
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,163.83,88.38
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,110.82,61.76
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,75.87,58.1
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,74.26,56.96
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,72.71,55.96
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,71.02,54.84
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,60.17,45.83
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,58.28,44.4
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,56.18,42.87
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,54.03,41.25
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,50.92,38.75
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,47.76,36.12
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,43.14,32.16
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,35.34,25.25
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,29.17,19.56
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,22.97,13.23
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,11.27,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,97.09,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,254.5,164.25
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,362.57,293.23
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,472.45,387.65
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,552.46,452.18
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,635.9,515.19
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,694.83,555.53
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,760.3,598.07
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,812.95,630.96
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,864.5,661.82
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,904.28,682.37
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,941.96,700.92
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,959.77,708.39
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,986.12,721.57
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,1004.22,728.89
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,1019.17,734.35
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,1027.74,736.83
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,1032.87,737.36
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,1030.99,733.35
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,1025.54,727.41
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,1014.97,721.87
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,1000.88,714.19
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,980.93,701.46
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,957.64,686.62
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,929.76,670.1
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,898.83,651.43
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,863.4,629.6
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,825.42,605.79
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,783.59,578.62
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,739.82,547.87
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,693.5,513.39
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,645.6,476.96
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,595.34,438.5
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,544.05,398.14
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,490.87,355.22
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,437.19,310.68
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,382.19,264.08
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,327.31,217.03
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,272.42,170.52
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,218.21,126.74
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,164.3,88.6
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,111.75,61.98
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,76.41,58.27
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,75.13,57.41
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,73.61,56.33
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,71.97,55.15
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,61.18,46.28
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,59.36,44.93
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,56.97,43.16
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,54.49,41.29
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,51.43,38.86
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,48.33,36.31
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,40.21,29.36
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,35.97,25.58
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,29.45,19.59
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,22.86,13.01
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,11.23,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,73.87,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,205.05,130.52
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,307.11,247.01
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,410.64,337.11
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,491.36,403.46
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,575.59,469.06
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,641.14,517.35
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,707.57,564.03
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,760.21,599.46
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,812.14,633.35
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,735.87,574.54
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,659.04,513.16
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,644.13,499.14
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,648.84,498.36
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,836.77,631.97
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,985.4,725.59
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,982.66,718.65
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,989.26,719.46
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,991.23,716.52
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,989.85,711.61
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,980.29,700.91
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,967.34,688.28
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,949.11,672.51
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,927.65,654.89
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,901.26,635.61
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,871.91,614.59
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,838.5,592.06
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,802.56,568.01
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,762.86,542.33
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,721.25,513.5
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,676.74,481.27
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,630.66,447.4
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,582.55,413.24
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,533.37,377.09
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,481.92,338.03
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,429.9,297.17
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,377.16,254.28
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,324.43,210.71
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,270.92,166.87
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,218.16,125.46
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,165.85,89.25
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,114.84,63.7
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,79.96,60.53
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,79.4,60.34
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,68.04,51.18
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,67.04,50.55
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,65.82,49.73
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,64.56,48.86
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,62.03,47.03
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,54.49,40.91
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,51.87,38.89
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,49.23,36.75
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,44.11,32.44
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,38.87,27.84
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,31.69,21.31
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,24.4,14.17
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,12.02,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,60.92,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,174.24,108.31
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,270.54,213.49
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,367.49,296.36
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,452.09,364.49
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,535.64,428.46
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,602.97,477.29
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,671.37,524.7
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,725.56,561.0
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,779.18,595.95
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,822.06,621.47
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,863.32,645.38
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,889.54,659.08
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,919.55,675.25
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,941.59,684.69
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,960.69,692.23
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,971.48,696.66
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,979.04,699.22
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,980.72,697.51
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,966.04,685.77
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,957.21,678.04
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,945.1,668.36
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,927.85,655.63
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,907.45,641.09
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,881.35,624.35
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,852.46,605.87
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,819.7,584.89
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,784.62,562.34
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,746.35,536.74
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,706.33,508.8
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,664.11,478.18
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,620.22,445.66
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,573.04,410.57
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,524.99,373.87
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,475.55,335.27
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,425.7,295.23
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,374.61,253.19
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,323.69,210.82
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,272.36,168.66
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,221.79,128.97
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,161.75,86.79
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,112.23,61.45
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,76.87,56.91
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,76.25,56.61
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,75.39,56.21
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,74.41,55.73
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,72.22,54.13
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,63.88,47.47
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,61.84,46.17
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,59.72,44.75
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,55.94,41.78
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,52.02,38.61
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,47.06,34.5
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,41.99,30.1
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,34.13,23.06
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,26.09,15.35
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,67.76,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,189.99,117.98
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,297.25,233.82
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,404.46,324.16
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,486.36,390.13
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,571.85,455.68
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,641.19,506.21
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,711.7,555.42
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,764.97,591.48
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,817.54,626.18
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,855.37,648.99
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,897.15,674.11
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,928.25,691.61
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,956.73,707.26
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,976.54,717.46
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,980.82,717.56
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,990.79,722.06
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,997.48,724.48
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,995.37,719.91
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,989.81,713.35
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,917.63,664.66
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,815.8,590.79
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,794.55,574.71
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,771.55,556.97
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,837.06,606.13
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,870.73,629.62
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,836.85,606.75
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,800.6,582.71
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,760.73,555.77
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,719.13,526.11
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,674.18,492.58
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,628.19,457.62
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,580.22,421.22
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,531.52,383.3
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,481.0,343.04
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,430.4,301.72
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,378.82,258.78
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,327.63,215.75
