Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,269.63,168.5
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,219.99,129.41
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,170.05,94.61
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,121.9,69.68
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,88.83,66.89
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,82.27,61.79
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,81.56,61.53
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,80.72,61.17
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,97.68,75.31
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,112.44,87.67
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,103.75,80.96
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,94.56,73.77
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,80.42,62.31
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,65.39,49.87
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,57.58,43.4
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,49.57,36.51
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.05,27.17
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.31,17.18
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.75,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,84.16,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,226.79,142.97
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,341.53,272.23
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,458.55,371.58
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,541.81,439.36
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,628.63,506.56
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,700.94,560.28
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,769.09,608.85
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,822.31,645.09
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,874.41,679.55
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,918.02,706.31
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,959.65,731.21
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,977.77,738.57
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,1004.4,751.71
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,1023.98,760.4
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,1040.44,767.1
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,1048.21,769.18
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,1052.47,769.18
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,1051.46,764.46
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,1046.87,757.65
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,1034.76,745.66
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,1019.12,731.66
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,998.53,715.37
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,974.55,697.16
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,945.52,677.27
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,913.42,655.52
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,877.19,630.53
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,838.36,603.93
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,796.03,576.17
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,751.67,545.41
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,704.12,510.23
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,655.27,473.49
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,604.29,435.4
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,552.29,395.52
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,498.78,353.41
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,444.78,309.76
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,389.63,264.28
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,334.58,218.24
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,279.35,172.07
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,224.85,128.56
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,170.41,90.4
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,117.32,62.97
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,77.44,58.02
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,76.47,57.47
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,75.0,56.44
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,73.39,55.31
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,62.95,46.89
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,61.53,45.91
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,59.2,44.24
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,56.8,42.48
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,53.82,40.18
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,46.66,34.24
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,42.14,30.42
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,37.55,26.38
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,31.08,20.55
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,24.54,14.23
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,12.03,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,68.32,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,191.05,119.32
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,297.8,237.38
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,404.39,329.25
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,485.34,395.31
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,569.72,460.67
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,640.11,512.21
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,711.74,562.17
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,765.96,598.28
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,819.53,632.9
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,858.74,655.42
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,902.12,680.29
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,933.84,698.13
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,962.93,714.14
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,984.79,723.92
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,991.11,723.64
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,1000.6,726.99
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,1006.8,728.26
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,1007.58,725.34
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,1004.9,720.44
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,994.78,711.03
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,981.26,699.73
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,962.48,685.32
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,940.44,669.05
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,913.02,650.85
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,882.68,630.86
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,848.37,608.33
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,811.61,584.2
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,771.14,557.37
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,728.85,527.45
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,683.92,494.54
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,637.64,460.0
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,589.29,424.06
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,539.98,386.39
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,488.75,346.24
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,437.28,304.78
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,384.47,261.29
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,331.85,217.4
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,279.24,173.98
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,227.51,133.06
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,176.08,97.09
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,115.51,62.9
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,76.9,57.63
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,77.13,58.03
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,76.27,57.5
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,75.3,56.9
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,74.46,56.4
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,67.21,50.61
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,64.94,49.03
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,62.57,47.32
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,59.23,44.73
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,55.8,41.98
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,50.17,37.31
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,44.4,32.31
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,36.19,25.0
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.35,15.88
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.24,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,7.26,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,14.02,3.32
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,54.2,38.65
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,91.07,70.54
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,136.07,108.89
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,180.5,145.98
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,244.5,198.14
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,294.6,237.71
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,247.55,198.1
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,216.11,170.8
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,380.09,299.88
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,549.41,422.49
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,436.29,333.36
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,319.88,243.02
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,298.44,225.94
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,257.94,194.22
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,320.58,240.44
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,362.42,270.06
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,406.97,301.23
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,450.04,330.76
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,405.62,297.66
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,363.03,266.29
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,555.16,404.2
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,733.22,522.54
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,797.99,566.07
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,834.04,591.51
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,804.44,570.27
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,772.33,547.98
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,662.06,470.42
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,558.26,396.76
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,545.22,388.11
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,525.09,373.68
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,342.47,247.37
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,173.3,125.57
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,306.59,222.52
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,410.42,292.48
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,381.68,269.7
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,351.29,245.94
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,297.63,199.11
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,229.0,139.56
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,207.75,135.03
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,230.13,164.43
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,187.04,144.52
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,174.66,135.3
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,155.65,120.9
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,135.9,105.73
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,100.01,77.01
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,61.41,45.58
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,53.87,39.62
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,46.36,33.54
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,39.27,27.74
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,32.21,21.84
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,25.57,16.2
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,18.94,10.49
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,13.16,5.43
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,7.39,0.34
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,3.69,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,11.42,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,25.0,10.17
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,91.61,68.59
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,140.66,111.13
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,183.16,147.1
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,225.7,182.18
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,267.41,215.47
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,309.11,247.8
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,227.58,180.69
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,146.99,113.47
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,540.61,427.0
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,876.51,662.76
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,907.97,678.1
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,936.93,694.18
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,948.13,698.44
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,968.52,708.98
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,979.37,712.83
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,986.98,714.76
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,988.61,713.39
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,986.86,710.03
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,978.72,703.4
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,967.17,694.76
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,949.81,681.54
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,929.17,666.39
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,904.0,649.42
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,875.79,630.55
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,843.01,607.8
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,807.63,583.37
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,768.03,556.99
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,726.47,527.44
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,682.07,495.37
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,636.14,461.45
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,587.49,424.39
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,537.85,385.7
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,486.22,344.02
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,434.07,301.05
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,380.87,257.07
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,327.84,212.74
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,274.46,168.61
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,221.98,127.03
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,169.88,90.5
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,119.13,63.8
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,79.12,58.7
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,79.11,58.9
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,67.68,49.81
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,66.69,49.19
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,66.83,49.48
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,67.04,49.84
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,59.22,43.68
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,56.97,42.06
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,54.46,40.17
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,51.94,38.2
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,46.97,34.13
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,41.9,29.78
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,34.45,23.16
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.85,16.02
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.87,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,73.74,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,203.59,122.6
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,307.28,241.0
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,411.72,329.73
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,490.21,393.49
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,572.29,457.07
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,637.37,505.41
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,703.52,552.68
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,754.82,588.07
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,800.81,618.83
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,842.53,644.74
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,882.45,668.89
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,912.58,685.31
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,940.17,699.84
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,949.12,702.24
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,967.08,710.86
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,910.11,671.37
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,815.41,602.66
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,456.58,346.93
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,99.35,71.88
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,567.81,433.7
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,953.56,695.03
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,669.97,497.28
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,344.91,255.31
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,430.58,319.32
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,511.2,376.93
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,581.04,427.48
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,637.77,467.86
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,592.14,434.73
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,550.09,404.42
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,390.37,289.59
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,245.39,182.22
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,198.52,147.69
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,152.35,112.92
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,300.35,222.86
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,429.0,308.66
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,378.09,265.23
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,327.34,221.79
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,175.09,115.79
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,115.67,85.77
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,183.31,136.81
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,236.43,177.57
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,131.03,103.35
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,75.99,58.13
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,75.14,57.75
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,74.18,57.26
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,72.69,56.2
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,64.97,49.86
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,63.0,48.47
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,60.94,46.98
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,57.58,44.21
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,54.12,41.28
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,48.85,36.75
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,43.46,31.94
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,35.67,24.86
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.24,0.58
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,60.53,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,174.95,105.84
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,279.14,223.62
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,386.47,317.27
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,470.62,387.53
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,558.39,457.42
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,624.65,507.0
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,691.67,555.01
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,747.94,593.94
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,803.6,631.25
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,846.26,658.29
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,887.07,683.57
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,920.56,703.35
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,944.85,716.64
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,967.77,728.99
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,987.64,739.28
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,999.7,745.84
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,1008.43,750.35
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,1010.5,749.12
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,995.55,736.76
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,988.0,730.76
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,977.04,722.58
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,959.4,708.96
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,938.53,693.35
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,913.17,675.91
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,884.82,656.52
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,852.02,633.06
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,816.7,607.88
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,777.26,580.19
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,735.99,549.78
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,692.77,517.47
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,647.74,483.07
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,599.36,445.3
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,550.03,405.84
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,498.82,363.96
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,446.83,320.38
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,393.78,275.1
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,340.8,229.38
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,287.26,183.61
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,234.15,140.02
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,181.39,101.69
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,129.9,73.32
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,85.74,65.76
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,73.29,55.66
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,72.58,55.36
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,71.77,54.99
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,69.11,52.94
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,66.24,50.72
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,64.15,49.24
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,61.98,47.66
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,52.92,40.11
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,48.83,36.72
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,44.4,32.99
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,39.91,29.03
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,33.53,23.22
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,27.08,16.94
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,13.26,0.91
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,87.85,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,233.16,141.32
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,346.5,277.11
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,460.47,374.11
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,542.71,440.36
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,628.49,505.38
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,694.93,551.3
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,756.69,591.12
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,782.77,606.67
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,806.43,620.34
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,836.22,636.68
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,863.04,650.54
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,931.8,692.67
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,986.94,724.33
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,1005.56,732.9
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,1020.97,739.92
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,1029.8,743.61
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,1035.23,745.37
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,1035.1,743.11
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,1031.44,738.84
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,1020.74,731.09
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,1006.56,721.36
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,987.47,707.3
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,965.03,691.29
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,937.58,673.55
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,907.06,653.89
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,871.97,629.99
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,834.28,604.42
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,793.14,577.65
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,750.0,547.72
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,703.55,513.41
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,655.75,477.46
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,605.97,439.92
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,555.15,400.61
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,502.56,359.14
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,449.75,316.32
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,395.64,271.93
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,341.59,226.77
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,287.81,181.77
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,235.12,139.36
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,182.1,101.07
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,130.46,72.72
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,75.85,57.24
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,76.29,57.84
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,104.79,81.62
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,149.16,118.3
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,118.5,93.47
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,94.01,73.59
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,91.21,71.69
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,88.28,69.61
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,79.26,62.31
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,69.82,54.49
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,60.55,46.72
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,50.95,38.4
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.18,28.75
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.14,18.51
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.71,1.82
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,75.92,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,207.24,122.75
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,316.49,252.02
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,425.79,345.32
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,508.18,412.11
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,594.21,478.17
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,661.89,526.25
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,730.62,572.59
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,784.31,606.63
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,832.0,635.36
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,875.73,661.08
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,917.59,684.94
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,948.24,699.99
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,976.22,713.04
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,985.44,713.86
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,1003.66,720.58
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,1013.58,721.91
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,1020.15,721.26
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,1021.54,717.52
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,1019.47,711.82
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,1009.06,701.65
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,995.2,689.53
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,976.49,674.32
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,954.45,657.35
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,927.37,638.83
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,897.26,618.66
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,862.62,595.64
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,825.43,571.16
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,784.77,545.68
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,742.13,517.38
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,696.47,486.8
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,649.4,454.45
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,600.07,419.12
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,549.71,382.11
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,497.48,342.38
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,444.85,301.27
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,391.37,259.12
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,337.93,216.17
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,283.77,172.82
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,230.48,131.56
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,177.51,94.92
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,125.92,67.54
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,81.97,61.24
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,71.25,52.88
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,70.43,52.42
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,69.52,51.86
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,69.74,52.24
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,70.03,52.68
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,62.0,46.33
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,59.83,44.8
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,57.4,43.0
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,54.98,41.11
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,50.12,37.11
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,45.16,32.84
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,37.36,25.87
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.85,17.11
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.0,1.54
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,18.14,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,53.88,26.77
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,111.85,85.69
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,166.32,133.64
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,212.54,173.13
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,259.09,211.73
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,301.35,245.55
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,362.81,293.01
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,450.82,361.36
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,541.98,429.61
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,544.02,426.39
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,542.33,420.92
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,680.69,521.99
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,800.04,605.17
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,765.87,573.91
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,705.49,526.43
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,767.26,568.64
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,806.87,594.79
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,721.42,531.06
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,635.94,467.5
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,695.46,509.24
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,732.58,534.63
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,712.35,518.24
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,691.07,501.63
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,675.33,490.65
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,658.38,478.78
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,695.55,505.46
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,728.45,528.24
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,694.13,503.93
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,659.27,479.34
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,649.4,474.18
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,624.41,456.72
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,578.67,421.41
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,532.08,384.75
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,483.2,345.58
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,434.11,305.37
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,376.88,262.43
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,347.02,241.96
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,319.1,220.79
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,285.34,196.69
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,255.46,179.9
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,238.3,173.33
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,212.83,164.87
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,197.4,153.23
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,172.33,134.12
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,154.32,120.4
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,142.44,111.25
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,130.45,101.92
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,116.99,91.67
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,103.43,81.13
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,89.45,69.86
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,75.37,58.28
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,61.2,46.39
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,46.92,34.16
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,34.32,23.19
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,21.48,11.84
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,10.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,56.92,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,164.22,90.19
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,268.05,208.94
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,374.88,299.85
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,456.85,366.19
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,542.55,432.12
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,613.56,483.14
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,685.92,532.69
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,718.62,553.23
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,748.59,571.5
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,819.67,618.34
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,885.26,659.97
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,916.47,675.73
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,945.13,689.77
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,968.16,700.48
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,975.86,701.4
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,927.75,665.41
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,842.93,603.67
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,840.54,598.16
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,835.4,590.13
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,829.61,584.35
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,821.3,577.08
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,840.81,588.12
