Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,856.21,596.13
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,822.19,576.81
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,786.93,556.01
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,754.1,536.39
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,720.29,515.23
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,657.01,471.42
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,600.01,431.62
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,594.98,428.25
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,580.63,417.64
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,549.19,394.51
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,516.77,370.26
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,478.1,341.11
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,438.93,310.94
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,394.13,278.18
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,349.55,246.72
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,316.68,223.74
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,279.01,198.47
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,259.0,181.54
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,216.9,151.25
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,180.29,138.65
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,165.3,127.36
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,131.1,100.87
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,115.49,88.92
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,131.73,102.36
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,143.92,112.53
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,130.19,101.96
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,115.99,90.89
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,89.6,69.55
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,63.63,48.15
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,55.28,41.2
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,48.27,35.16
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.15,27.13
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,29.88,18.62
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.09,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,18.33,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,53.17,24.45
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,120.41,91.19
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,198.02,157.41
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,258.36,208.13
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,320.45,258.76
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,379.66,305.83
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,441.65,353.43
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,447.01,354.58
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,448.51,352.77
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,526.55,411.01
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,606.0,468.35
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,602.04,461.22
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,594.73,452.26
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,659.86,498.23
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,724.23,542.32
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,717.74,533.75
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,708.91,524.16
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,702.32,516.74
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,693.95,508.22
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,689.15,503.54
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,682.79,497.87
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,627.04,456.9
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,588.66,427.86
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,620.06,450.26
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,656.42,475.28
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,610.12,441.94
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,573.76,415.66
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,571.3,413.88
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,566.54,410.2
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,567.47,411.24
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,563.89,408.43
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,472.19,342.19
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,409.33,296.75
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,405.27,293.31
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,404.01,290.88
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,323.06,233.88
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,263.23,192.66
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,280.0,203.51
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,275.94,198.53
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,254.94,182.52
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,231.77,166.68
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,153.22,118.13
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,112.75,86.23
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,142.61,110.71
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,176.1,137.99
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,133.6,104.18
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,99.58,76.91
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,99.6,77.4
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,105.52,82.67
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,91.2,71.15
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,76.78,59.36
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,61.93,46.97
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,46.94,34.19
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,33.61,22.57
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,19.81,10.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,9.88,0.0
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,7.26,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,14.03,1.97
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,52.37,36.24
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,86.23,65.38
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,124.41,97.91
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,162.36,129.79
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,200.47,161.17
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,256.67,206.08
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,439.16,351.93
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,635.63,498.79
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,717.87,554.3
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,813.54,617.94
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,726.89,553.24
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,620.68,472.84
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,664.23,502.55
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,706.44,529.75
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,717.67,534.68
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,726.7,538.37
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,749.07,551.53
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,786.89,574.35
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,813.29,590.8
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,836.26,604.9
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,759.04,549.05
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,698.13,504.31
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,673.92,487.0
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,649.1,469.02
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,606.31,438.84
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,573.21,415.17
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,603.02,437.17
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,622.04,450.71
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,631.27,458.04
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,620.03,450.0
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,559.62,404.58
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,513.53,369.89
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,460.64,330.84
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,409.3,293.56
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,352.19,253.51
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,306.8,222.77
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,269.2,183.1
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,230.54,138.93
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,205.94,132.52
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,233.71,167.11
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,205.57,159.57
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,195.38,152.09
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,114.03,87.69
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,10.75,3.3
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,83.21,63.43
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,143.46,112.64
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,99.84,77.5
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,64.13,48.36
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,59.17,44.38
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,53.96,40.07
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,48.71,35.68
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,43.32,31.01
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,35.56,24.16
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,27.6,16.81
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.25,1.56
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,51.57,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,150.9,75.11
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,250.71,195.21
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,346.26,278.33
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,425.36,344.0
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,516.29,415.41
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,316.61,257.39
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,86.11,65.07
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,116.78,90.19
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,147.35,114.61
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,130.0,99.89
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,114.44,86.76
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,131.74,100.06
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,148.95,113.06
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,127.6,95.74
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,107.51,79.57
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,121.77,90.56
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,135.96,101.39
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,161.55,120.79
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,186.94,139.76
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,147.71,109.42
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,109.68,79.95
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,112.24,81.73
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,114.75,83.41
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,427.38,319.92
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,697.96,507.94
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,455.34,335.7
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,225.91,166.4
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,425.41,315.03
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,594.95,433.32
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,402.04,294.93
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,225.77,165.49
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,286.85,210.83
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,343.99,251.83
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,295.05,216.25
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,257.88,189.43
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,302.94,221.12
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,349.77,252.24
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,298.76,204.88
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,238.59,148.31
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,214.9,140.74
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,218.82,156.41
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,148.42,115.84
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,106.32,82.13
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,129.04,101.18
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,157.09,124.56
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,126.33,99.74
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,100.85,79.06
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,96.31,75.74
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,91.54,72.15
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,84.8,66.66
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,77.79,60.82
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,68.29,52.81
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,59.42,45.1
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,46.34,33.56
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,33.05,21.51
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.02,3.81
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,40.17,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,113.82,53.4
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,232.53,181.22
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,332.74,267.87
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,413.55,334.83
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,499.11,401.84
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,580.68,462.38
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,659.51,518.09
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,717.57,556.65
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,775.18,593.64
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,824.66,622.67
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,872.76,649.9
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,907.05,669.3
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,932.2,682.6
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,958.2,695.77
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,981.24,706.95
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,993.72,711.49
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,1002.89,714.17
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,1002.72,711.19
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,999.1,706.35
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,977.84,692.15
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,966.96,684.72
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,902.82,641.76
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,813.46,578.45
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,798.25,568.52
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,780.71,556.34
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,753.56,537.23
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,724.93,517.1
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,707.01,505.01
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,686.47,490.82
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,618.82,443.96
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,561.05,403.49
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,539.61,388.1
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,508.37,365.08
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,486.37,347.36
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,457.03,322.95
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,401.22,281.04
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,352.02,244.29
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,296.42,194.77
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,239.7,142.8
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,179.01,98.82
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,128.39,70.3
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,80.58,60.63
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,79.47,59.95
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,78.73,59.52
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,77.87,59.01
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,75.79,57.51
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,67.21,50.61
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,64.93,49.02
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,62.55,47.3
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,59.22,44.73
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,55.79,41.98
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,50.54,37.65
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,45.16,33.01
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,37.38,26.1
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,29.42,18.66
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.52,4.19
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,52.44,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,152.17,69.44
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,255.65,199.69
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,353.86,285.39
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,432.83,350.8
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,523.87,422.08
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,351.73,285.75
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,140.54,110.63
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,141.39,110.73
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,142.29,110.31
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,525.27,414.99
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,855.86,647.11
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,888.32,662.32
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,918.44,678.33
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,933.23,684.53
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,951.67,693.29
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,964.15,697.2
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,973.41,699.12
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,973.92,695.56
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,971.08,690.09
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,964.25,683.66
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,954.07,675.29
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,936.76,661.27
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,916.3,645.5
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,891.36,628.98
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,863.51,610.7
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,831.23,588.47
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,796.5,564.76
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,757.22,538.01
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,716.21,509.64
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,671.68,477.74
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,626.45,444.78
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,549.24,388.82
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,497.63,351.05
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,468.34,328.97
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,434.12,299.85
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,373.55,257.99
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,356.35,250.39
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,317.26,218.15
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,269.56,178.96
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,243.28,165.72
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,232.69,165.42
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,204.85,157.28
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,193.41,148.94
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,182.56,141.2
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,171.08,132.89
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,154.56,120.51
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,133.88,104.6
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,120.11,94.02
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,106.23,83.16
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,91.57,71.45
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,76.81,59.4
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,61.96,47.0
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,46.96,34.22
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,33.62,22.66
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,19.81,10.56
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,10.7,0.31
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.71,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.41,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,6.57,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,15.65,6.76
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,24.77,14.69
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,36.4,24.61
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,49.0,35.24
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,63.43,47.11
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,77.67,58.58
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,53.03,38.25
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.06
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,71.54,53.0
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,115.5,87.84
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,109.7,82.85
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,104.48,78.46
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,140.92,106.9
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,177.57,134.85
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,206.49,156.72
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,235.13,178.14
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,172.58,129.93
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,113.25,83.79
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,186.59,140.32
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,260.17,195.2
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,276.49,206.44
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,292.39,217.5
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,279.32,207.53
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,266.57,197.95
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,267.62,198.31
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,273.15,201.9
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,274.19,202.43
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,279.72,206.29
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,292.13,215.28
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,303.81,223.68
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,246.66,181.85
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,190.69,140.55
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,300.08,220.46
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,396.94,286.82
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,359.82,259.86
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,326.08,236.16
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,311.28,223.7
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,292.55,208.15
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,211.74,136.98
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,125.19,68.48
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,78.49,59.1
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,77.67,58.67
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,76.91,58.23
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,76.05,57.71
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,73.98,56.2
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,65.56,49.42
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,76.98,59.25
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,87.78,68.58
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,79.19,61.56
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,70.19,54.09
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,56.65,42.81
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,43.45,31.55
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,36.07,24.95
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,28.53,17.85
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.14,3.97
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,54.03,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,152.73,59.69
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,259.71,200.97
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,364.94,292.17
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,446.8,359.13
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,532.52,425.66
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,603.08,477.1
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,675.03,527.17
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,730.15,563.89
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,784.79,599.17
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,828.19,625.36
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,869.97,649.91
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,896.72,663.96
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,926.99,680.09
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,948.62,688.86
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,967.25,695.52
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,978.85,696.87
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,987.2,696.02
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,976.02,683.88
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,974.72,678.1
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,828.9,582.35
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,635.59,449.46
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,500.43,357.69
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,356.93,256.43
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,513.85,367.58
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,655.41,460.67
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,639.06,448.52
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,621.52,437.19
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,641.17,451.28
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,653.22,459.48
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,650.49,460.41
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,631.56,449.17
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,525.89,373.32
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,448.45,318.29
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,398.46,283.81
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,363.99,259.93
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,292.94,210.3
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,237.8,171.91
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,211.08,152.88
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,185.03,134.11
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,159.15,115.46
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,133.78,97.03
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,154.33,118.03
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,176.76,135.69
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,161.85,124.7
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,148.35,114.85
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,118.13,91.25
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,106.03,81.95
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,101.17,78.51
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,96.04,74.76
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,83.75,64.96
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,70.73,54.31
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,62.73,47.76
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,54.52,40.76
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,43.71,31.23
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,33.08,21.46
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,19.2,5.05
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,29.89,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,87.59,28.71
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,183.8,141.91
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,290.16,233.46
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,368.83,299.22
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,451.95,365.71
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,281.95,229.4
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,78.86,59.59
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,88.21,67.21
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,97.62,74.46
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,130.29,100.44
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,163.0,125.86
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,179.52,138.05
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,195.98,150.04
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,169.31,128.46
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,144.29,108.37
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,153.47,115.27
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,162.6,122.0
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,188.19,141.02
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,213.52,159.47
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,320.95,238.59
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,413.02,303.22
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,583.15,422.22
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,740.39,523.79
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,734.35,516.05
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,725.95,508.81
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,590.11,416.0
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,453.83,321.72
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,503.81,356.98
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,542.09,381.8
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,447.28,317.05
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,363.42,259.68
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,450.33,321.49
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,518.04,365.29
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,441.92,311.59
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,384.05,272.43
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,348.18,248.42
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,327.71,234.99
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,297.87,213.21
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,279.06,199.27
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,250.75,179.7
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,238.86,173.11
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,197.53,152.7
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,176.46,136.85
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,161.14,125.47
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,158.05,123.67
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,124.3,96.98
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,96.11,74.46
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,91.17,70.89
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,86.57,67.48
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,81.9,63.79
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,77.12,59.88
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,67.61,51.95
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,57.8,43.51
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,45.99,33.13
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,32.99,21.39
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,18.81,4.78
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.27,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,42.74,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,126.8,37.88
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,233.34,178.96
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,331.6,265.18
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,410.6,331.03
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,501.09,402.25
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,570.38,454.39
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,640.95,505.36
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,463.23,369.02
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,263.02,207.72
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,299.97,236.24
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,336.54,263.13
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,255.31,198.0
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,162.94,123.86
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,176.13,133.74
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,189.28,143.28
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,496.48,377.41
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,744.9,551.13
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,794.91,580.83
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,823.15,597.42
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,902.21,652.01
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,959.37,686.46
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,932.58,666.21
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,915.79,653.32
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,892.15,637.38
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,865.56,619.66
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,835.33,598.86
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,802.45,576.39
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,764.56,551.08
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,724.78,522.96
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,682.02,491.58
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,637.93,458.68
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,591.37,424.0
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,543.85,387.73
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,494.11,348.92
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,443.56,308.45
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,392.02,266.37
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,340.54,223.72
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,287.95,180.44
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,235.88,138.95
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,184.81,102.18
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,124.69,66.36
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,114.57,86.99
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,172.49,133.08
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,165.9,128.09
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,158.96,123.0
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,148.12,114.82
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,143.27,111.38
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,129.79,101.11
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,115.89,90.37
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,101.71,79.18
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,87.11,67.41
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,63.19,47.59
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,43.45,30.96
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,36.07,24.47
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,28.53,17.47
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.64,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,48.71,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,139.25,35.2
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,245.22,188.61
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,342.15,274.86
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,426.14,344.59
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,511.62,411.72
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,579.02,461.27
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,647.58,509.2
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,704.12,547.64
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,760.29,584.59
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,803.89,610.91
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,845.9,635.56
