Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,880.08,653.71
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,911.98,669.88
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,928.26,675.98
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,948.24,684.54
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,960.95,689.11
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,970.46,691.64
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,966.39,684.97
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,958.68,676.33
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,952.2,668.51
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,942.41,658.57
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,926.99,644.7
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,908.4,629.05
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,884.4,611.49
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,857.5,592.29
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,826.19,571.42
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,792.43,548.73
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,754.15,523.34
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,714.15,496.5
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,670.47,465.75
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,626.26,434.25
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,580.51,403.45
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,534.19,371.22
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,468.53,325.63
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,424.45,296.17
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,388.84,266.5
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,340.16,223.62
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,288.75,192.48
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,288.35,202.04
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,217.88,141.31
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,137.84,79.39
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,94.18,70.86
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,94.61,71.51
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,100.8,76.67
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,108.28,82.89
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,119.32,91.96
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,142.84,110.98
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,130.26,101.46
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,117.28,91.58
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,103.61,80.93
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,89.57,69.68
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,74.84,57.64
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,59.79,44.97
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,45.31,32.4
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,30.59,19.31
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,15.9,2.95
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.85,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.64,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,4.92,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,8.21,1.07
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,11.92,4.24
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,15.64,7.38
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,19.77,10.83
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,23.92,14.22
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,56.37,40.89
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,92.69,70.25
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,190.49,148.79
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,280.34,217.99
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,213.05,163.92
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,137.5,103.57
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,99.65,73.66
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,64.93,46.07
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,102.69,75.67
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,141.53,105.55
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,123.22,90.9
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,105.41,76.81
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,137.16,101.23
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,168.73,125.1
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,137.94,101.38
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,107.85,78.23
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,133.49,97.93
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,158.7,116.99
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,167.34,123.13
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,175.75,129.09
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,187.64,137.84
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,199.17,146.29
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,207.96,152.66
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,216.44,158.81
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,250.3,183.49
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,282.41,206.48
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,270.85,197.89
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,259.53,189.71
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,242.75,177.65
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,226.38,165.88
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,242.19,176.89
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,262.42,190.83
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,233.76,171.06
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,207.23,153.11
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,173.77,135.37
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,125.15,97.03
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,139.3,109.12
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,152.37,120.28
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,147.63,116.86
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,144.07,114.43
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,131.69,104.92
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,122.94,98.28
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,107.45,85.8
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,91.66,72.8
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,75.87,59.47
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,59.82,45.63
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,44.13,31.83
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,28.26,17.64
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,14.45,2.13
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,7.39,0.13
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,12.33,4.51
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,18.53,9.83
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,24.74,15.11
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,31.79,21.01
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,38.86,26.82
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,165.3,132.3
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,319.06,253.72
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,175.51,138.34
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,58.92,42.38
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,131.24,100.41
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,208.46,160.23
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,153.67,116.58
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,103.06,76.31
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,179.17,135.42
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,256.76,193.65
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,198.67,148.77
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,143.62,106.28
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,229.97,171.9
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,333.32,247.86
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,342.81,253.58
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,351.7,259.25
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,353.02,260.07
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,353.9,260.63
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,383.9,281.85
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,411.53,301.0
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,404.63,295.69
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,397.69,290.56
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,404.03,294.58
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,408.81,297.33
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,428.63,311.43
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,446.03,323.1
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,441.01,318.48
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,419.77,301.6
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,394.84,280.58
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,352.31,245.5
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,306.78,205.95
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,245.65,154.3
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,199.47,121.0
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,155.28,95.4
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,112.28,85.63
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,110.25,84.29
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,110.93,85.08
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,111.59,85.88
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,105.82,81.48
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,99.61,76.7
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,94.73,73.13
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,89.61,69.3
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,82.2,63.48
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,74.48,57.25
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,65.25,49.68
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,55.73,41.59
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,44.38,31.62
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,31.69,20.17
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,16.28,2.85
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,40.58,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,119.7,3.76
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,231.69,174.84
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,332.94,265.35
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,418.25,336.4
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,504.85,404.96
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,576.86,458.6
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,650.53,510.97
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,705.58,548.75
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,760.29,585.17
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,805.94,614.25
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,850.21,641.82
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,877.36,656.68
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,907.71,673.63
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,930.16,685.11
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,949.74,694.7
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,962.27,700.76
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,971.57,704.87
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,970.54,701.35
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,966.07,695.84
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,945.77,681.67
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,935.39,674.18
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,919.87,662.37
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,901.2,648.66
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,877.23,632.6
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,850.41,614.72
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,818.8,592.72
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,784.84,569.17
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,747.23,543.55
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,707.87,515.39
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,662.73,481.42
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,621.99,449.94
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,575.98,416.29
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,529.29,381.15
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,474.39,338.99
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,437.51,310.9
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,354.98,252.89
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,308.31,222.98
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,271.45,184.26
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,234.63,141.98
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,186.57,107.5
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,131.4,74.54
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,52.8,37.44
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,34.03,22.27
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,40.24,27.52
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,46.45,32.8
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,72.73,54.56
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,96.18,74.01
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,106.6,82.95
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,111.27,87.21
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,97.14,75.75
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,82.76,63.9
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,69.92,53.37
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,54.68,40.52
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,39.73,27.59
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,24.61,14.31
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,12.37,0.61
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,34.14,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,104.44,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,216.64,162.19
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,316.55,251.42
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,396.23,318.06
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,488.14,390.38
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,561.58,445.53
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,636.72,499.53
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,692.9,537.45
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,748.8,573.88
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,794.77,602.67
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,839.38,629.91
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,872.62,648.16
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,897.86,660.87
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,919.94,671.4
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,939.12,680.0
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,952.05,686.48
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,961.8,691.1
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,963.31,689.24
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,961.49,685.51
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,954.16,680.36
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,930.74,665.12
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,913.4,652.64
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,905.39,646.18
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,869.3,622.52
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,842.79,605.26
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,725.47,522.35
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,591.6,425.24
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,668.07,483.88
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,702.85,511.07
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,398.1,295.21
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,124.96,89.84
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,178.26,130.33
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,229.3,168.07
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,336.76,244.69
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,432.75,304.8
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,382.0,262.12
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,331.26,219.46
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,279.95,176.52
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,229.08,135.38
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,178.32,98.4
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,128.79,70.34
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,72.05,53.23
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,72.15,53.51
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,71.49,53.26
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,70.74,52.94
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,69.79,52.34
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,68.8,51.71
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,60.88,45.43
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,58.75,43.92
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,55.69,41.47
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,52.55,38.89
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,47.64,34.86
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,42.61,30.54
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,35.22,23.97
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,27.68,16.88
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,4.69,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,9.06,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,26.5,14.6
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,44.94,30.76
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,75.78,56.94
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,117.9,92.04
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,149.73,118.1
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,181.43,143.43
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,109.36,84.45
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,45.54,31.55
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,53.47,37.81
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,61.43,43.96
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,125.95,95.28
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,194.4,148.45
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,240.19,183.13
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,307.34,233.2
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,664.72,502.54
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,956.14,698.76
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,969.05,702.32
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,966.31,698.18
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,958.72,692.21
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,947.81,684.27
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,931.67,671.72
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,912.32,657.27
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,814.21,589.32
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,693.34,500.89
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,760.1,552.42
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,791.15,576.13
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,683.36,496.88
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,573.89,415.33
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,501.97,363.68
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,440.37,318.85
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,406.75,295.61
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,375.38,273.69
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,365.15,266.25
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,354.24,258.12
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,292.05,213.7
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,245.62,180.74
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,270.27,195.23
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,285.05,201.16
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,213.72,153.75
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,162.27,120.64
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,162.46,127.17
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,163.74,128.78
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,142.03,111.78
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,119.8,94.15
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,78.98,60.67
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,33.92,23.08
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,78.48,60.89
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,114.98,91.86
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,100.01,79.48
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,84.75,66.71
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,70.09,54.34
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,55.2,41.5
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,41.49,29.37
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,26.77,16.17
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,13.62,0.84
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,39.31,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,113.67,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,225.23,168.22
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,323.05,258.26
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,409.9,331.01
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,497.98,401.05
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,566.29,453.03
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,635.96,503.83
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,693.12,543.0
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,750.04,580.71
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,793.26,607.65
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,834.92,632.96
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,869.76,653.22
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,896.21,667.54
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,918.0,679.01
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,936.85,688.53
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,950.28,695.25
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,960.54,700.0
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,963.77,699.25
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,963.68,696.55
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,956.85,691.05
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,933.89,675.25
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,917.0,662.3
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,897.02,647.42
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,795.3,575.75
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,672.31,485.75
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,746.16,541.75
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,780.68,568.31
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,743.45,542.1
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,704.52,514.21
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,666.19,485.72
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,621.14,452.22
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,535.63,388.89
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,468.13,339.41
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,454.23,328.24
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,433.69,310.85
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,364.54,261.44
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,322.35,233.27
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,283.83,193.87
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,236.41,144.61
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,180.14,103.55
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,132.98,76.47
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,121.01,92.66
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,183.05,142.3
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,119.29,91.88
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,85.04,64.6
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,82.96,63.16
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,80.68,61.51
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,78.05,59.69
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,75.28,57.7
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,71.08,54.47
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,64.73,49.32
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,57.62,43.35
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,50.33,37.03
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.21,28.1
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,29.87,18.58
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.09,1.18
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,28.92,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,80.16,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,211.26,156.49
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,316.81,253.16
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,398.29,322.14
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,491.56,396.43
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,366.39,297.15
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,217.68,174.56
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,348.7,280.75
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,487.68,387.37
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,523.54,410.44
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,557.99,432.41
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,738.4,563.43
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,905.85,673.63
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,860.67,639.02
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,791.12,587.33
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,889.97,654.45
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,967.86,702.26
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,909.34,661.11
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,829.26,602.03
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,818.65,594.07
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,805.67,584.11
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,740.5,537.82
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,691.2,501.9
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,707.58,514.1
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,720.09,523.08
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,702.31,510.41
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,682.82,496.68
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,648.77,472.13
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,615.18,447.85
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,596.25,434.53
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,570.77,416.18
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,535.2,389.98
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,499.75,363.41
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,466.04,336.81
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,431.14,308.76
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,395.06,279.61
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,357.01,248.38
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,313.9,213.42
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,269.54,178.16
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,223.91,144.99
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,179.13,117.52
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,107.63,81.93
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,78.51,58.68
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,79.55,59.86
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,88.78,67.74
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,94.96,73.03
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,100.41,77.76
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,93.83,72.75
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,86.88,67.37
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,72.71,55.83
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,54.94,41.07
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,49.7,36.76
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,44.34,32.13
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,36.58,25.18
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.65,17.65
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.64,0.21
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,8.54,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,22.1,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,167.99,122.75
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,304.47,242.72
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,385.57,311.16
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,472.02,380.22
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,558.24,444.64
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,641.59,503.56
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,696.49,540.71
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,750.24,575.94
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,797.02,605.3
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,842.35,633.0
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,878.14,652.84
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,911.68,670.85
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,879.19,645.9
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,830.65,610.38
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,913.35,663.94
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,975.37,700.85
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,978.68,699.5
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,978.58,696.79
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,972.0,690.98
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,962.02,683.25
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,944.91,669.86
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,924.59,654.69
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,899.67,638.64
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,860.32,613.44
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,838.29,599.39
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,802.43,576.21
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,764.2,549.81
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,724.05,521.61
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,677.3,488.32
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,634.99,457.07
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,587.73,421.91
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,539.57,385.22
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,468.53,332.82
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,430.75,305.63
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,391.14,274.51
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,355.38,244.85
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,294.21,192.14
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,234.05,138.8
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,174.03,95.44
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,124.12,67.51
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,80.57,60.05
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,81.33,60.89
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,80.7,60.57
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,72.82,54.34
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,72.34,54.15
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,71.83,53.93
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,69.13,52.02
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,66.29,49.96
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,63.19,47.51
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,60.02,44.93
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,53.82,39.77
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,45.58,32.72
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.72,24.95
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.73,16.64
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,13.97,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,16.61,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,152.88,110.27
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,279.65,222.5
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,361.06,291.68
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,447.76,362.09
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,518.32,415.89
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,600.13,475.54
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,659.54,515.26
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,718.78,553.3
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,766.8,582.57
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,813.52,610.16
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,849.51,630.08
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,883.32,648.22
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,908.49,661.05
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,930.91,672.1
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,937.58,672.48
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,948.38,675.74
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,952.89,675.07
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,954.06,672.52
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,948.37,666.48
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,939.34,658.55
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,924.14,647.19
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,905.72,634.06
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,881.85,618.22
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,855.05,600.66
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,823.03,580.54
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,788.6,558.74
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,697.94,493.78
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,609.5,430.56
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,507.78,361.41
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,419.76,300.33
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,471.64,337.25
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,508.67,360.6
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,461.65,326.44
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,415.01,293.54
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,391.78,274.75
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,350.3,241.36
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,310.97,212.18
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,287.34,195.47
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,248.7,167.85
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,209.95,143.9
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,136.92,105.13
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,97.48,74.07
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,96.91,74.08
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,96.2,73.91
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,108.46,84.16
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,125.43,98.26
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,115.59,90.72
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,105.34,82.78
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,94.01,73.63
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,82.28,63.96
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,69.75,53.5
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,56.86,42.48
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,43.24,30.59
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,29.32,18.03
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,15.46,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,41.31,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,179.12,126.66
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,270.84,211.88
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,165.75,131.29
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,41.39,28.45
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,54.74,39.59
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,68.01,50.32
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,199.93,158.41
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,347.72,272.46
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,419.52,325.1
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,514.07,392.61
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,699.86,525.92
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,879.78,642.67
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,791.89,580.35
