Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,684.46,503.14
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,664.63,486.69
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,642.47,468.02
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,815.96,589.45
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,951.32,673.82
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,944.85,667.18
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,935.1,660.26
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,920.16,648.95
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,902.02,635.83
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,801.87,568.86
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,679.41,482.71
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,601.71,430.21
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,537.4,385.36
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,646.77,466.86
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,711.58,513.96
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,611.6,440.08
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,523.81,375.78
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,483.67,347.75
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,446.47,321.31
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,426.16,305.95
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,404.88,289.48
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,372.6,260.2
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,331.82,219.25
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,280.47,176.69
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,229.97,136.32
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,153.54,95.96
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,177.69,130.92
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,170.1,131.52
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,175.12,135.89
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,164.42,128.03
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,152.99,119.56
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,142.0,111.13
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,130.42,102.15
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,118.0,92.55
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,104.98,82.31
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,92.83,72.61
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,80.21,62.29
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,67.39,51.56
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,54.18,40.23
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,41.2,28.88
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,27.93,16.86
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,14.33,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,135.35,93.71
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,229.09,180.01
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,328.48,262.09
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,417.51,333.49
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,489.8,389.21
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,564.93,443.96
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,625.39,486.13
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,696.21,534.3
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,748.07,568.02
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,798.73,600.23
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,837.03,622.99
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,873.22,644.08
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,769.59,569.42
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,647.48,478.91
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,675.08,497.29
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,700.81,513.3
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,840.89,610.41
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,956.27,682.81
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,951.02,676.94
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,942.41,670.15
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,928.44,659.22
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,911.18,646.36
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,887.57,630.51
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,860.96,612.83
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,829.32,591.11
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,795.11,567.77
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,757.51,541.86
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,717.93,514.06
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,669.88,480.58
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,626.97,449.61
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,581.06,415.41
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,534.27,379.71
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,485.39,341.76
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,436.11,302.47
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,385.68,261.41
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,329.57,215.76
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,277.66,173.37
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,226.73,133.18
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,176.0,97.33
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,126.89,70.48
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,85.84,63.82
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,86.25,64.38
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,77.62,57.61
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,76.92,57.25
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,76.01,56.72
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,75.03,56.13
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,72.48,54.36
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,69.8,52.46
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,66.1,49.64
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,62.29,46.64
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,54.27,40.06
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,47.58,34.37
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.06,26.0
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.39,16.99
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,5.97,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,47.91,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,192.45,132.73
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,295.39,231.4
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,380.34,302.34
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,477.88,378.16
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,551.48,432.17
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,626.82,484.47
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,685.25,524.4
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,743.53,563.06
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,790.76,591.98
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,836.64,619.34
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,871.54,639.15
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,898.28,653.47
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,922.95,665.09
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,944.76,674.78
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,957.82,680.62
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,967.67,684.59
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,971.16,683.91
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,958.32,673.3
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,951.74,668.28
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,941.85,661.27
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,926.75,650.37
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,908.44,637.59
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,884.28,622.5
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,857.21,605.58
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,826.11,584.83
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,792.48,562.43
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,754.66,538.06
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,714.93,510.78
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,671.72,480.44
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,627.35,448.56
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,581.36,414.71
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,534.41,379.19
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,485.36,341.16
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,436.0,301.83
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,385.2,260.5
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,334.57,218.74
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,276.37,171.83
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,225.28,131.58
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,174.57,95.82
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,125.42,69.19
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,84.76,62.73
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,85.1,63.22
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,92.69,69.65
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,110.65,84.5
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,115.75,88.87
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,126.92,98.19
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,115.75,89.83
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,104.07,80.92
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,91.83,71.19
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,79.13,60.86
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,66.87,50.78
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,54.25,40.09
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,40.88,28.43
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,27.2,16.06
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,13.94,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,43.03,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,180.4,122.94
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,277.86,218.84
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,361.54,289.4
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,450.98,360.35
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,521.87,412.68
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,604.51,470.62
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,664.02,510.44
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,723.39,548.73
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,772.16,578.43
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,819.64,606.55
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,773.51,572.12
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,731.36,539.2
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,839.56,609.54
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,929.93,661.88
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,943.99,668.69
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,954.87,674.51
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,968.3,681.37
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,966.3,678.68
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,958.83,673.62
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,948.0,666.64
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,862.58,610.31
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,740.59,524.86
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,821.71,583.99
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,858.6,608.68
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,825.83,585.85
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,790.68,562.12
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,752.47,538.42
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,712.38,511.61
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,667.99,480.03
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,622.89,447.3
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,577.18,413.24
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,530.6,377.68
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,480.39,338.71
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,430.94,299.37
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,379.72,258.45
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,328.92,217.12
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,287.84,189.36
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,283.76,192.23
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,227.0,158.81
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,203.7,149.69
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,125.3,95.8
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,38.18,25.76
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,36.07,24.24
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,33.97,22.64
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,22.74,13.42
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,11.55,4.1
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,9.89,2.74
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,8.23,1.37
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,6.99,0.34
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,5.75,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,4.52,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.28,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.05,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.82,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,11.95,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,168.03,111.76
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,288.19,226.07
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,371.06,296.28
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,465.83,371.46
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,277.06,224.21
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,26.53
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,74.2,55.63
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,113.56,87.12
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,80.74,60.2
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,53.91,38.28
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,118.51,89.9
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,187.98,143.6
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,149.12,112.26
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,113.07,83.48
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,175.12,131.35
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,237.91,178.45
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,361.38,269.47
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,465.5,342.82
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,517.96,378.11
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,548.41,398.18
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,466.39,339.18
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,404.87,294.41
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,359.6,262.24
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,306.64,224.13
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,187.67,137.26
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,72.14,50.14
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,369.2,274.43
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,628.84,451.83
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,579.45,414.63
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,533.73,382.41
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,499.57,359.11
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,466.75,336.27
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,413.0,298.19
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,369.35,267.64
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,359.94,257.64
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,356.35,249.21
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,306.82,210.25
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,265.6,177.84
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,241.57,164.44
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,213.64,151.08
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,200.31,156.46
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,192.05,150.42
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,140.45,109.9
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,64.81,48.6
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,67.7,51.29
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,70.57,53.88
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,62.22,47.18
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,53.86,40.38
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,45.52,33.39
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,37.19,26.32
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,29.3,19.57
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,21.43,12.72
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,14.81,6.88
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,8.21,0.95
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.1,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,48.08,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,191.17,124.57
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,301.42,235.3
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,391.49,309.66
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,484.53,381.16
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,559.49,435.89
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,636.33,489.11
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,695.17,527.23
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,753.85,563.8
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,802.54,592.39
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,849.95,619.38
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,879.05,634.04
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,911.76,650.97
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,938.41,663.82
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,962.17,674.88
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,974.87,677.05
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,971.77,669.94
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,977.48,669.62
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,979.86,667.32
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,972.7,660.69
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,962.11,652.35
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,946.17,642.08
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,926.9,630.02
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,902.14,616.01
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,874.32,600.17
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,841.5,580.01
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,806.1,558.17
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,767.57,534.56
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,726.95,507.95
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,682.47,478.45
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,636.74,447.22
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,588.73,413.48
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,539.69,377.81
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,489.18,339.84
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,438.15,300.18
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,385.93,258.33
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,333.72,215.77
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,280.57,172.82
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,228.22,131.98
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,176.36,95.96
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,115.26,61.54
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,75.59,55.8
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,75.79,56.19
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,74.89,55.63
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,73.88,55.0
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,72.33,53.95
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,64.63,47.85
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,62.27,46.19
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,59.8,44.41
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,56.39,41.79
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,52.88,38.98
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,47.55,34.59
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,42.11,29.9
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,33.83,22.54
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,25.35,14.36
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.1,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,47.85,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,184.81,116.94
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,290.8,227.41
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,374.82,298.45
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,470.86,373.58
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,543.79,427.05
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,618.42,478.82
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,677.81,518.19
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,737.06,555.93
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,785.15,584.3
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,831.93,611.02
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,867.43,628.79
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,900.69,644.64
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,920.42,650.29
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,943.7,658.02
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,957.36,663.33
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,967.79,666.86
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,971.59,665.24
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,972.01,661.82
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,952.49,649.23
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,942.56,642.72
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,927.41,631.8
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,909.02,619.15
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,884.33,605.97
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,856.75,590.91
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,825.99,573.22
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,792.66,553.52
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,733.75,513.34
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,669.83,468.89
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,654.84,463.15
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,624.6,445.03
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,578.35,411.06
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,531.26,375.65
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,480.55,336.93
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,430.4,297.56
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,378.95,256.28
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,327.92,214.66
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,277.81,174.12
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,229.39,136.49
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,191.66,115.89
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,177.9,118.02
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,154.89,118.54
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,169.91,130.73
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,161.21,124.47
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,151.98,117.8
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,138.06,107.06
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,123.23,95.51
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,113.32,87.99
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,102.98,80.0
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,90.69,70.22
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,77.92,59.84
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,62.42,47.03
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,48.26,35.03
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.34,25.41
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.17,14.88
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,45.82,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,184.8,112.42
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,294.87,229.84
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,380.47,302.94
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,478.02,380.41
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,552.86,437.34
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,629.45,493.0
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,689.85,534.39
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,750.1,574.21
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,798.02,603.05
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,844.57,630.15
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,878.62,648.14
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,904.06,660.13
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,927.98,671.53
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,948.95,680.92
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,961.58,685.12
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,970.96,687.28
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,833.27,594.03
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,673.62,480.95
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,717.0,510.77
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,772.45,545.41
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,856.31,600.33
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,905.21,627.63
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,821.94,570.88
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,712.74,495.57
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,693.15,481.96
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,672.07,466.41
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,573.75,399.42
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,483.81,337.76
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,301.75,214.07
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,128.83,90.73
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,336.0,240.33
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,507.53,351.54
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,374.18,259.98
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,275.1,194.01
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,308.03,210.55
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,325.12,208.96
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,273.73,167.95
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,223.57,129.7
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,172.91,94.97
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,123.89,69.74
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,89.47,66.47
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,82.34,61.08
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,81.63,60.86
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,80.79,60.52
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,92.77,70.43
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,103.98,79.7
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,96.85,74.34
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,89.32,68.62
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,81.26,62.19
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,72.85,55.33
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,62.29,46.68
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,52.36,38.26
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,39.48,27.03
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,26.39,14.86
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,13.5,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,35.67,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,172.53,100.64
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,283.73,222.06
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,369.93,296.3
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,468.45,374.9
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,546.15,433.83
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,625.89,491.22
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,686.94,532.43
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,747.94,572.04
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,798.11,602.8
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,847.04,631.89
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,883.22,651.71
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,911.29,665.91
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,937.7,678.88
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,961.16,689.82
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,975.31,696.2
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,986.15,700.67
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,990.03,700.14
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,977.64,689.74
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,971.26,684.8
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,961.45,677.8
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,945.36,665.7
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,925.99,651.75
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,901.61,635.55
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,874.2,617.55
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,841.42,595.48
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,806.13,571.84
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,721.06,511.89
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,633.86,449.63
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,645.95,460.92
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,638.96,456.85
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,562.88,400.79
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,502.33,356.53
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,475.98,335.66
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,439.44,303.83
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,373.11,256.67
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,350.18,244.13
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,290.64,190.63
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,228.88,133.18
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,196.46,123.15
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,227.26,161.7
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,202.35,156.06
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,192.18,148.63
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,179.74,139.59
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,166.86,130.1
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,151.14,117.98
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,131.46,102.55
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,86.14,66.08
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,62.04,46.48
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,58.33,43.62
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,54.52,40.54
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,48.85,35.83
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,43.05,30.79
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,33.95,22.71
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.59,13.54
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.72,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,40.08,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,175.09,96.58
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,287.93,224.05
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,374.29,297.29
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,472.87,373.6
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,548.77,427.29
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,626.59,478.15
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,687.42,517.41
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,748.14,555.02
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,795.6,582.22
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,841.68,607.83
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,877.9,626.84
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,905.6,640.33
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,929.65,652.54
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,950.71,662.96
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,819.74,578.6
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,663.68,472.28
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,503.59,363.4
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,347.76,252.07
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,595.07,428.24
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,811.04,567.78
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,656.03,461.35
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,493.74,350.06
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,712.73,504.16
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,867.28,603.71
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,744.1,518.78
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,619.49,432.78
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,572.61,402.09
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,532.85,375.05
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,475.71,335.78
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,426.4,301.58
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,457.03,322.95
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,473.74,333.2
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,464.86,324.73
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,433.14,296.69
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,357.52,245.23
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,330.79,232.76
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,298.11,210.89
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,259.24,185.11
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,225.34,154.92
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,187.33,126.9
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,128.98,97.91
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,86.02,64.12
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,85.45,64.08
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,84.77,63.89
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,83.52,63.1
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,82.16,62.23
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,78.81,59.84
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,75.28,57.25
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,70.28,53.36
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,62.89,47.34
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,55.32,41.08
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,47.58,34.41
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.6,24.7
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.39,13.84
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,23.81,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,147.65,74.81
