Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,251.7,194.75
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,336.64,268.13
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,427.58,342.2
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,501.76,399.66
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,587.07,462.85
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,649.34,506.33
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,711.58,548.28
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,763.11,580.24
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,813.45,610.42
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,850.67,631.4
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,885.72,650.57
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,912.38,664.43
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,929.35,671.99
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,859.55,622.11
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,769.18,555.37
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,881.46,631.72
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,971.39,684.34
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,951.84,668.9
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,941.85,660.73
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,927.08,648.29
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,909.04,634.03
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,885.12,617.57
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,858.21,599.39
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,826.42,577.69
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,792.11,554.52
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,753.97,529.6
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,713.87,502.05
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,670.5,470.82
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,625.84,438.21
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,578.97,404.34
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,531.17,368.9
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,481.25,331.35
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,430.88,292.33
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,379.54,251.47
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,328.32,210.13
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,269.03,163.55
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,217.15,123.89
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,193.28,120.7
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,225.26,158.76
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,137.08,103.01
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,86.17,63.56
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,77.54,57.12
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,76.81,56.87
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,77.4,57.57
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,78.11,58.36
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,74.96,56.25
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,71.64,53.96
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,67.63,50.9
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,61.5,45.95
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,53.55,39.4
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,45.41,32.43
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.75,23.04
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,23.88,12.43
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,132.41,60.81
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,258.2,199.26
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,342.57,271.95
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,433.09,344.28
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,514.02,404.28
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,592.58,458.84
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,653.93,498.99
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,715.29,537.34
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,766.31,567.75
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,816.19,596.49
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,853.1,616.62
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,887.82,635.09
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,907.01,644.32
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,930.31,656.29
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,944.96,662.08
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,956.39,666.05
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,964.36,668.05
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,956.17,660.42
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,949.56,654.67
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,939.61,647.02
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,924.42,635.07
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,905.98,621.37
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,882.11,605.81
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,855.27,588.56
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,823.53,569.08
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,789.27,548.0
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,751.18,523.34
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,711.12,496.04
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,531.2,372.61
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,376.8,264.08
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,467.38,328.52
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,528.05,365.51
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,478.32,327.41
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,428.42,289.02
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,377.61,249.03
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,320.84,204.27
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,268.45,162.9
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,217.14,123.94
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,166.35,89.95
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,117.14,66.06
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,105.42,78.64
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,136.39,103.23
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,107.33,80.79
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,75.68,55.96
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,73.44,54.4
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,71.01,52.64
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,68.26,50.71
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,65.38,48.62
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,60.77,45.04
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,55.97,41.18
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,49.6,35.93
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,43.05,30.3
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.63,20.39
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.75,10.62
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,11.95,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,146.38,59.7
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,293.67,224.56
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,384.27,302.19
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,480.8,378.16
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,555.05,433.34
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,631.18,486.93
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,691.6,524.64
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,751.95,560.11
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,799.18,583.79
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,845.02,605.32
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,874.97,618.3
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,908.82,633.47
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,933.75,642.54
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,955.73,649.84
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,969.49,656.9
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,979.92,662.33
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,971.05,655.36
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,971.61,654.36
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,964.78,649.06
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,954.54,641.99
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,939.46,632.24
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,921.03,620.65
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,823.17,559.24
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,700.79,478.31
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,692.41,473.89
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,685.38,468.84
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,624.89,428.62
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,572.03,393.37
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,572.37,394.89
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,563.34,389.2
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,556.6,384.97
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,535.24,368.51
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,484.82,330.98
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,433.82,291.98
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,378.48,252.03
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,348.62,231.75
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,285.78,179.5
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,216.15,121.63
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,187.12,111.45
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,199.07,134.9
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,171.95,129.66
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,163.18,123.36
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,154.01,116.91
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,144.3,109.98
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,133.44,101.83
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,122.02,93.16
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,111.48,85.25
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,100.49,76.84
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,76.81,57.91
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,56.11,41.07
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,49.73,35.86
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,43.16,30.23
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,32.0,20.51
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.5,10.79
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,117.37,38.89
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,229.0,173.07
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,313.82,245.86
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,404.38,318.61
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,481.08,377.72
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,561.12,436.14
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,622.8,477.66
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,694.83,524.63
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,748.86,557.9
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,801.74,589.54
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,840.46,611.78
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,877.0,632.38
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,904.82,647.16
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,929.93,660.2
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,945.76,668.79
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,951.28,671.13
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,956.66,672.83
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,958.63,672.5
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,953.21,668.02
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,944.36,661.63
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,929.19,650.62
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,910.72,637.71
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,887.24,622.59
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,860.69,605.61
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,735.77,519.08
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,609.8,429.21
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,677.32,480.1
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,708.19,503.72
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,565.16,401.07
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,442.65,312.56
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,497.22,352.41
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,527.0,370.25
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,458.79,320.13
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,421.77,294.04
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,386.68,267.31
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,350.34,239.15
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,313.05,210.85
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,276.32,183.82
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,238.5,161.39
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,223.53,157.66
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,200.28,152.19
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,176.29,134.13
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,166.82,127.46
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,152.51,116.9
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,137.34,105.3
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,123.05,94.29
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,112.22,86.1
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,100.93,77.39
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,89.11,68.07
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,76.87,58.19
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,63.86,47.52
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,50.48,36.23
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,36.33,23.96
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,22.33,10.36
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,11.95,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,115.4,29.29
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,226.98,171.7
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,310.5,244.74
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,400.06,317.52
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,473.84,373.93
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,550.46,428.99
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,611.77,470.74
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,683.35,517.7
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,621.87,469.11
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,539.18,405.21
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,701.81,518.14
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,857.54,613.96
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,884.74,624.5
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,909.21,634.57
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,924.83,639.01
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,937.36,641.61
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,941.36,639.15
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,949.74,639.47
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,943.96,633.9
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,934.78,626.72
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,919.8,616.07
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,901.54,603.7
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,865.98,584.33
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,839.62,570.43
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,808.86,552.36
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,775.63,532.58
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,738.28,509.38
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,699.04,484.04
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,625.65,433.41
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,561.16,388.65
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,524.38,363.78
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,489.0,339.21
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,319.98,224.57
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,189.93,134.64
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,272.85,190.35
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,349.2,236.65
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,310.65,208.17
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,274.94,183.26
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,202.41,126.1
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,115.52,67.55
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,117.11,87.62
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,173.73,132.0
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,161.91,123.33
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,151.44,115.82
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,141.35,108.29
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,136.7,105.02
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,108.79,83.23
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,80.52,60.75
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,74.67,56.25
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,68.65,51.42
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,58.83,43.26
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,48.73,34.6
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,35.85,23.41
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,21.92,9.66
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,13.63,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,32.66,19.59
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,78.51,58.07
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,116.8,90.24
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,154.55,121.34
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,192.43,151.75
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,233.73,183.63
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,293.98,228.81
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,377.66,291.64
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,484.38,368.28
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,670.57,500.94
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,851.52,617.82
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,697.61,507.51
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,503.47,367.38
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,736.16,530.82
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,934.09,653.63
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,939.36,649.25
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,933.87,640.7
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,929.28,636.06
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,921.33,629.52
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,906.29,617.65
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,888.06,604.13
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,865.76,591.34
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,840.46,576.71
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,701.61,484.73
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,558.39,386.98
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,646.38,451.13
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,698.34,487.68
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,655.36,458.42
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,611.45,428.5
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,557.35,389.97
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,515.54,360.02
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,466.19,324.74
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,419.04,290.4
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,363.93,252.65
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,326.64,229.06
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,229.36,162.19
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,129.73,92.53
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,184.48,131.98
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,227.71,163.97
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,141.48,107.18
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,95.34,71.26
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,121.59,92.44
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,152.22,116.88
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,127.76,97.81
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,100.12,76.08
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,88.18,66.89
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,76.15,57.43
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,64.01,47.7
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,51.78,37.68
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,40.56,28.3
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,28.92,18.4
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,18.97,9.8
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,9.04,0.52
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,4.69,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,130.57,7.08
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,264.56,197.71
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,358.19,279.19
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,456.28,356.32
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,534.26,414.17
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,614.53,470.65
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,675.19,511.19
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,735.9,550.24
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,785.53,579.39
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,833.96,606.87
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,864.12,623.15
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,897.81,641.66
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,923.21,654.71
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,945.7,665.98
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,958.87,673.78
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,968.76,679.55
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,960.78,674.23
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,961.86,674.63
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,955.14,670.9
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,945.0,665.12
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,754.16,537.85
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,527.67,376.43
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,722.31,518.58
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,857.43,610.11
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,825.53,587.78
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,790.97,564.85
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,752.52,539.94
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,711.97,511.65
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,667.78,480.36
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,622.04,447.1
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,573.82,411.0
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,524.58,373.08
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,473.54,332.77
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,421.76,290.78
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,369.06,247.2
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,316.39,203.22
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,262.62,159.13
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,209.62,118.05
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,157.35,83.43
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,106.43,60.82
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,110.58,83.17
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,185.42,142.5
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,112.35,85.19
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,70.26,51.74
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,68.87,50.83
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,61.69,45.15
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,59.55,43.66
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,57.34,42.07
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,53.08,38.71
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,48.68,35.13
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,43.18,30.47
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,37.59,25.53
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,29.14,17.97
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.46,7.12
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,10.67,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,122.32,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,249.06,186.28
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,338.35,266.92
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,441.34,350.09
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,517.02,408.51
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,594.9,465.83
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,656.06,508.61
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,717.37,549.95
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,766.83,582.16
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,815.17,612.92
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,845.13,629.85
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,878.7,649.11
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,907.35,665.33
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,933.22,679.68
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,946.96,686.1
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,945.36,682.86
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,949.88,682.99
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,951.07,681.08
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,945.55,674.07
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,936.59,665.1
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,921.7,653.12
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,903.48,639.25
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,722.21,516.6
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,517.35,369.91
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,540.19,386.13
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,559.46,398.14
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,656.72,469.25
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,710.01,507.57
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,666.93,475.07
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,622.07,441.6
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,526.87,372.7
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,460.06,324.72
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,442.38,311.37
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,419.16,292.74
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,368.4,250.01
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,315.74,201.52
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,262.36,158.34
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,209.86,118.19
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,112.98,65.25
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,122.88,88.59
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,73.08,53.39
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,76.27,56.18
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,75.33,55.72
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,74.31,55.2
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,67.96,50.24
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,68.16,50.6
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,65.24,48.49
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,62.19,46.23
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,58.85,43.66
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,55.48,40.94
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,48.68,35.17
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,39.8,27.48
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.66,18.47
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.39,6.57
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,10.67,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,113.5,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,231.72,171.36
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,319.2,249.97
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,413.65,325.73
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,496.54,388.81
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,577.82,447.59
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,548.04,424.06
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,497.21,384.24
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,651.15,493.18
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,800.58,589.21
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,721.15,531.43
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,620.8,458.0
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,430.34,320.98
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,221.68,163.99
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,368.78,273.44
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,517.59,376.67
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,570.95,411.39
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,622.27,444.75
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,686.72,486.63
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,728.13,513.0
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,739.49,519.93
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,760.28,532.82
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,815.45,572.79
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,838.97,589.47
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,807.51,569.52
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,773.61,548.38
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,736.28,523.83
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,696.98,496.99
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,654.28,466.22
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,610.2,433.8
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,563.72,399.55
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,516.34,363.67
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,467.2,325.68
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,414.03,283.77
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,361.39,241.68
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,309.07,199.2
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,256.73,156.85
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,205.39,117.54
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,154.33,84.01
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,104.93,62.52
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,85.71,63.57
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,78.06,57.65
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,77.09,57.19
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,76.0,56.63
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,101.3,77.36
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,135.03,104.84
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,120.88,93.88
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,106.27,82.43
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,81.94,62.75
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,58.58,43.5
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,49.06,35.56
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,41.13,28.68
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,29.96,18.72
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.59,5.39
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,10.24,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,99.04,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,202.57,148.21
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,287.55,225.37
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,379.05,299.89
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,305.09,242.3
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,222.47,175.53
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,452.77,356.53
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,666.11,509.07
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,718.21,540.72
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,769.13,572.28
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,662.11,493.95
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,513.01,384.38
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,724.42,534.35
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,904.9,648.36
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,920.99,651.78
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,933.97,655.16
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,830.51,585.04
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,712.57,502.74
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,846.38,593.62
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,927.75,641.69
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,912.03,628.11
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,893.08,614.03
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,561.16,401.32
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,195.33,139.84
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,305.88,220.58
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,404.84,288.49
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,581.37,415.34
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,701.54,497.65
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,656.46,465.45
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,613.65,435.28
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,533.63,377.61
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,479.16,338.37
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,407.66,289.07
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,350.83,250.46
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,300.6,215.44
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,254.92,183.6
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,270.15,190.53
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,267.4,183.78
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,232.04,163.84
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,209.71,153.02
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,164.8,126.36
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,124.11,94.66
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,145.77,112.49
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,155.76,121.01
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,138.92,107.93
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,123.25,95.7
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,112.4,87.39
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,101.09,78.54
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,88.35,68.32
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,75.15,57.47
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,61.14,45.67
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,47.59,33.98
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,33.09,21.16
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,18.62,4.52
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,9.82,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
