Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,279.9,217.27
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,387.86,308.06
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,481.78,382.32
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,574.9,452.4
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,485.78,384.19
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,352.92,279.64
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,480.15,377.16
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,614.2,473.39
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,641.9,488.78
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,667.19,503.06
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,613.55,460.95
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,578.49,432.02
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,598.01,444.79
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,616.1,456.08
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,641.59,471.17
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,664.71,484.43
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,823.95,596.79
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,929.76,663.61
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,835.72,598.38
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,706.66,506.14
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,795.62,571.21
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,839.29,600.08
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,725.87,519.93
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,603.25,430.87
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,662.35,476.78
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,688.67,497.24
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,642.87,462.79
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,595.69,427.28
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,488.04,349.27
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,413.16,295.97
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,418.98,297.98
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,407.45,284.73
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,347.57,234.42
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,285.06,178.98
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,231.4,135.98
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,178.62,97.66
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,125.86,68.32
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,81.46,60.86
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,70.37,52.1
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,70.23,52.16
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,68.97,51.42
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,67.62,50.61
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,66.09,49.53
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,59.07,43.89
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,56.41,41.92
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,53.69,39.82
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,49.22,36.16
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,44.67,32.27
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,38.21,26.57
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.67,20.54
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.86,8.51
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,10.24,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,70.28,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,191.65,94.16
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,310.63,239.91
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,422.9,332.92
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,510.33,401.7
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,601.29,469.57
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,664.45,513.46
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,728.0,555.6
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,591.21,455.38
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,407.07,314.5
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,455.94,350.44
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,526.17,399.0
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,566.94,425.68
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,606.3,451.1
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,644.71,476.37
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,681.31,500.06
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,844.17,612.73
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,951.81,678.05
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,773.58,558.83
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,549.98,399.4
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,753.21,546.97
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,895.74,639.32
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,789.77,566.02
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,660.54,473.44
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,611.44,438.97
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,559.12,401.59
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,644.96,466.31
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,689.61,499.51
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,601.52,432.48
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,527.45,376.83
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,519.99,371.94
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,495.98,351.61
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,443.89,309.9
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,391.54,267.09
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,337.65,222.41
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,283.92,177.84
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,230.39,135.14
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,178.06,97.59
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,115.65,61.42
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,74.08,54.7
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,74.69,55.4
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,75.34,56.1
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,74.29,55.56
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,66.82,49.75
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,65.6,48.94
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,64.36,48.09
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,61.23,45.75
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,58.0,43.25
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,53.74,39.78
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,49.43,36.09
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,41.52,29.17
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,31.62,20.32
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.17,8.06
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,9.39,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,61.29,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,171.94,74.67
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,285.71,221.07
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,398.16,316.18
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,484.25,385.44
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,573.44,453.76
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,639.06,501.41
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,705.05,547.37
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,756.13,579.96
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,806.09,610.73
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,843.71,632.82
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,873.77,649.44
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,898.8,662.91
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,920.84,674.38
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,934.98,682.05
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,945.79,687.73
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,949.91,687.83
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,938.72,678.2
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,931.31,672.33
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,920.47,664.35
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,619.55,457.59
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,268.72,196.77
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,598.22,443.98
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,829.95,602.99
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,688.46,500.3
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,536.15,388.29
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,510.92,370.77
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,486.31,353.02
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,497.7,361.24
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,500.39,362.68
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,392.83,285.62
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,300.11,219.04
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,337.85,245.89
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,357.1,257.96
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,326.71,235.36
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,298.14,214.36
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,243.67,161.15
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,175.73,98.47
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,158.74,103.25
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,199.81,154.71
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,186.97,144.92
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,183.61,142.71
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,118.78,91.57
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,75.49,56.85
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,73.06,55.11
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,70.5,53.19
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,66.91,50.49
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,63.19,47.6
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,56.84,42.37
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,50.25,36.76
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,40.12,27.96
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,31.56,20.18
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,19.77,6.99
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,8.54,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,68.72,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,188.15,69.25
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,306.76,235.61
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,418.42,330.26
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,503.25,397.75
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,591.32,464.04
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,655.23,509.49
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,719.51,553.19
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,768.93,584.84
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,812.28,611.46
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,849.08,632.1
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,883.48,650.68
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,908.45,662.74
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,930.42,672.8
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,943.56,677.18
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,941.83,672.31
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,943.75,670.09
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,942.24,665.82
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,935.34,660.4
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,924.93,652.99
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,907.7,640.19
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,887.15,625.51
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,862.03,609.91
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,833.81,592.32
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,800.2,571.64
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,763.96,549.02
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,724.15,522.3
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,682.19,492.82
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,636.86,460.52
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,589.88,426.03
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,477.65,344.13
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,399.67,288.31
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,292.65,212.47
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,192.68,140.49
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,236.43,161.48
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,276.83,173.1
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,230.03,141.32
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,215.73,138.65
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,136.66,83.28
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,78.81,58.79
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,106.68,81.58
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,161.3,125.62
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,121.22,93.71
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,85.07,64.68
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,100.33,77.46
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,123.32,96.48
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,108.02,84.35
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,92.19,71.63
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,77.3,59.39
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,62.01,46.53
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,47.24,33.83
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,32.16,20.57
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,19.18,5.58
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,5.97,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,67.89,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,184.93,52.93
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,306.09,232.31
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,418.95,326.14
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,503.22,391.52
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,590.82,455.48
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,654.71,499.15
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,719.0,540.98
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,768.2,570.37
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,811.39,594.85
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,847.99,615.29
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,882.22,633.79
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,905.44,644.68
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,925.62,653.74
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,939.2,661.92
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,937.92,661.1
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,937.91,660.81
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,934.35,658.27
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,927.39,654.25
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,916.96,648.16
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,796.26,567.58
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,652.29,465.56
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,761.88,545.63
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,826.61,589.73
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,746.3,532.23
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,652.01,464.23
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,589.74,420.89
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,531.48,379.73
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,574.24,412.44
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,584.87,419.87
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,536.55,382.76
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,487.37,344.41
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,413.86,291.26
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,379.88,269.32
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,333.39,227.21
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,273.82,171.0
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,220.22,128.75
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,167.56,91.78
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,115.74,65.23
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,83.19,61.78
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,82.33,61.3
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,81.36,60.72
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,79.25,59.34
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,85.21,64.53
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,96.91,74.28
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,112.17,86.92
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,99.39,76.88
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,86.08,66.25
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,66.05,49.78
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,48.81,35.33
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,38.28,26.23
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,29.31,18.07
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.76,1.87
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,51.04,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,145.89,26.64
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,266.31,203.55
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,380.05,301.49
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,468.72,372.56
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,560.72,442.47
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,626.99,490.31
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,693.73,536.3
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,747.03,571.25
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,799.32,604.44
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,836.54,625.77
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,866.36,641.74
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,892.98,655.36
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,916.66,666.89
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,930.56,673.88
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,941.13,678.92
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,936.76,673.17
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,940.9,673.2
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,933.31,667.17
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,922.23,659.17
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,712.58,516.61
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,456.7,331.19
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,476.48,346.2
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,504.52,365.37
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,659.44,478.91
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,761.11,550.31
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,721.08,521.55
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,678.88,491.28
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,633.79,458.37
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,586.74,423.17
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,537.05,385.05
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,486.23,344.97
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,433.08,302.09
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,379.47,257.8
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,325.15,212.29
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,270.93,167.12
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,216.16,123.71
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,162.24,86.17
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,139.02,88.76
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,181.77,139.96
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,120.58,91.88
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,66.34,48.58
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,64.87,47.71
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,63.31,46.71
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,61.89,45.72
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,60.46,44.71
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,52.6,38.5
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,49.68,36.31
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,45.78,33.08
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,41.86,29.67
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,34.87,23.48
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,27.77,16.79
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.69,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,52.64,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,147.45,9.24
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,271.13,206.05
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,388.13,306.74
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,473.54,374.94
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,562.15,441.83
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,629.09,489.83
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,696.55,535.92
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,748.69,568.24
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,799.72,598.58
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,837.38,619.71
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,867.61,635.52
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,894.68,649.02
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,918.79,660.43
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,932.13,664.93
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,942.11,667.47
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,934.77,659.33
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,935.9,656.85
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,928.2,651.57
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,917.06,644.36
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,900.2,632.96
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,880.01,619.54
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,854.77,603.71
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,826.47,585.92
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,731.88,520.66
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,626.88,445.68
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,666.45,477.4
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,675.8,486.26
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,628.51,451.92
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,580.73,416.71
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,500.66,357.48
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,439.91,313.62
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,419.63,295.15
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,376.63,255.78
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,319.76,217.97
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,309.67,218.86
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,277.32,194.54
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,244.56,171.24
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,132.46,94.01
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,20.73,11.29
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,41.67,28.48
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,75.45,56.06
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,102.72,78.46
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,133.5,103.75
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,117.19,90.85
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,100.24,77.36
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,86.21,66.35
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,72.05,54.97
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,58.12,43.4
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,44.06,31.48
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,31.34,20.5
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,18.15,8.94
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,9.05,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,27.43,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,209.85,157.71
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,348.85,275.96
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,445.77,353.32
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,544.73,428.26
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,612.68,476.95
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,681.15,523.9
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,613.53,473.76
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,524.4,405.48
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,699.56,532.97
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,862.67,640.71
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,890.79,655.28
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,916.0,669.37
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,868.93,635.32
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,798.42,584.46
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,764.68,557.77
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,711.02,517.93
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,841.45,609.42
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,918.58,656.82
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,900.75,641.91
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,879.59,626.12
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,853.73,609.3
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,824.8,590.58
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,706.06,506.88
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,574.54,411.58
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,643.27,463.96
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,673.29,486.51
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,628.02,453.14
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,580.87,418.17
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,531.09,380.24
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,480.24,340.37
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,416.67,292.93
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,387.49,272.91
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,329.26,222.05
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,265.25,162.79
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,210.66,120.05
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,157.0,83.58
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,137.99,91.83
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,197.02,152.98
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,165.7,128.54
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,136.08,105.38
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,143.06,111.62
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,147.93,116.14
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,133.66,104.96
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,118.82,93.21
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,103.57,81.1
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,87.82,68.31
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,73.02,56.03
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,57.85,43.14
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,42.92,30.18
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,27.7,16.49
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,14.25,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,17.51,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,112.84,83.03
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,205.01,162.89
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,258.19,207.63
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,312.06,251.12
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,355.98,284.73
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,399.1,316.38
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,605.12,469.14
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,805.92,602.1
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,842.3,619.69
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,876.3,637.17
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,901.36,649.44
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,923.44,659.83
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,925.1,657.49
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,934.8,660.58
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,793.88,567.33
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,600.05,431.86
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,577.02,416.21
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,553.64,398.74
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,552.32,397.55
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,549.95,395.51
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,557.2,400.48
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,562.46,403.98
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,567.7,406.91
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,570.25,407.88
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,551.99,395.71
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,532.99,383.02
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,539.64,388.2
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,534.91,384.45
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,500.17,359.13
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,464.25,332.43
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,428.29,304.26
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,389.84,273.34
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,331.92,224.79
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,270.12,171.47
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,235.08,153.18
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,235.1,164.61
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,213.94,155.81
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,196.86,154.11
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,169.49,132.87
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,152.93,120.09
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,139.03,109.52
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,118.11,93.03
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,108.69,85.64
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,102.78,81.04
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,92.81,73.12
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,82.52,64.72
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,69.93,54.13
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,56.97,42.93
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,42.56,30.23
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,27.83,16.62
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,14.24,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,38.34,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,113.02,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,238.0,177.95
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,345.89,274.52
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,216.5,174.03
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,58.44,42.61
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,75.44,56.75
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,92.11,70.08
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,128.91,99.4
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,165.54,127.65
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,154.93,118.08
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,145.36,109.57
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,262.7,199.22
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,365.78,272.92
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,516.81,379.74
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,666.02,478.64
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,539.67,388.77
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,415.93,300.88
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,496.93,357.82
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,555.14,396.33
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,591.29,419.65
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,637.92,449.37
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,750.51,528.17
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,818.39,573.49
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,785.82,553.46
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,750.55,532.4
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,710.67,505.86
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,668.67,477.18
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,622.94,444.21
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,575.76,409.32
2016,8,20,13,15,491.5,281.5,1.1,31.5,724.5,462.28,329.77
2016,8,20,13,30,127.0,438.0,1.2,31.0,550.0,384.06,276.15
2016,8,20,13,45,480.0,281.0,1.3,31.0,689.0,387.96,274.47
2016,8,20,14,0,833.0,124.0,1.4,31.0,828.0,371.14,251.76
2016,8,20,14,15,825.5,122.5,1.45,30.5,800.0,317.83,207.86
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,264.79,164.53
2016,8,20,14,45,434.5,218.5,1.55,30.0,563.0,203.19,132.15
2016,8,20,15,0,51.0,316.0,1.6,30.0,354.0,225.09,165.1
2016,8,20,15,15,143.5,308.5,1.6,30.0,406.0,202.44,148.08
2016,8,20,15,30,236.0,301.0,1.6,30.0,458.0,194.78,151.67
2016,8,20,15,45,484.5,203.0,1.65,30.0,496.0,126.01,97.39
2016,8,20,16,0,733.0,105.0,1.7,30.0,534.0,77.46,58.38
2016,8,20,16,15,709.5,100.5,1.65,29.5,485.5,69.07,51.86
2016,8,20,16,30,686.0,96.0,1.6,29.0,437.0,67.43,50.81
2016,8,20,16,45,419.5,130.0,1.55,29.0,331.5,88.9,68.82
2016,8,20,17,0,153.0,164.0,1.5,29.0,226.0,116.68,91.97
2016,8,20,17,15,346.0,118.0,1.35,28.5,231.0,83.15,64.5
2016,8,20,17,30,539.0,72.0,1.2,28.0,236.0,54.91,41.02
2016,8,20,17,45,483.0,63.0,1.1,27.5,188.0,48.97,36.04
2016,8,20,18,0,427.0,54.0,1.0,27.0,140.0,42.86,30.68
2016,8,20,18,15,334.0,42.5,0.95,26.5,97.5,34.25,22.99
2016,8,20,18,30,241.0,31.0,0.9,26.0,55.0,24.09,13.24
2016,8,20,18,45,120.5,15.5,0.85,25.5,27.5,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
