Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.0,8.0,1.4,21.5,10.0,6.83,0.0
2016,8,21,6,0,94.0,16.0,1.6,22.0,20.0,112.46,0.0
2016,8,21,6,15,202.0,30.5,1.7,22.5,55.5,239.37,177.07
2016,8,21,6,30,310.0,45.0,1.8,23.0,91.0,348.22,276.23
2016,8,21,6,45,394.5,54.5,1.95,23.5,137.0,444.05,354.65
2016,8,21,7,0,479.0,64.0,2.1,24.0,183.0,540.69,429.97
2016,8,21,7,15,450.0,86.0,2.1,24.5,219.0,546.84,433.96
2016,8,21,7,30,421.0,108.0,2.1,25.0,255.0,557.33,440.49
2016,8,21,7,45,417.0,129.5,2.1,25.5,295.5,586.64,459.67
2016,8,21,8,0,413.0,151.0,2.1,26.0,336.0,613.27,475.85
2016,8,21,8,15,571.0,121.5,2.05,26.5,410.5,743.04,566.11
2016,8,21,8,30,729.0,92.0,2.0,27.0,485.0,858.22,640.16
2016,8,21,8,45,754.5,93.0,2.0,27.5,532.5,886.48,654.52
2016,8,21,9,0,780.0,94.0,2.0,28.0,580.0,911.84,667.65
2016,8,21,9,15,496.5,209.0,2.0,28.0,526.5,755.8,560.22
2016,8,21,9,30,213.0,324.0,2.0,28.0,473.0,553.97,412.9
2016,8,21,9,45,524.5,212.5,2.05,28.5,606.0,769.4,569.45
2016,8,21,10,0,836.0,101.0,2.1,29.0,739.0,927.71,671.22
2016,8,21,10,15,844.0,102.5,2.2,29.0,770.5,919.83,664.37
2016,8,21,10,30,852.0,104.0,2.3,29.0,802.0,908.46,657.01
2016,8,21,10,45,857.5,105.0,2.4,29.5,826.0,890.83,644.37
2016,8,21,11,0,863.0,106.0,2.5,30.0,850.0,869.86,629.66
2016,8,21,11,15,867.0,107.0,2.6,30.0,867.5,844.36,613.26
2016,8,21,11,30,871.0,108.0,2.7,30.0,885.0,815.76,594.75
2016,8,21,11,45,610.5,263.5,2.85,30.5,811.0,727.2,530.47
2016,8,21,12,0,350.0,419.0,3.0,31.0,737.0,627.11,455.72
2016,8,21,12,15,276.0,439.0,3.05,31.0,690.5,566.61,412.62
2016,8,21,12,30,202.0,459.0,3.1,31.0,644.0,509.81,371.58
2016,8,21,12,45,209.0,455.0,3.2,31.0,645.0,491.84,358.79
2016,8,21,13,0,216.0,451.0,3.3,31.0,646.0,472.96,344.9
2016,8,21,13,15,541.5,279.5,3.3,31.0,758.0,484.12,352.34
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,470.27,337.4
2016,8,21,13,45,486.0,258.0,3.3,31.0,683.5,373.06,266.75
2016,8,21,14,0,105.0,408.0,3.3,31.0,497.0,334.65,243.73
2016,8,21,14,15,54.5,288.0,3.25,31.0,334.0,231.62,169.2
2016,8,21,14,30,4.0,168.0,3.2,31.0,171.0,137.39,100.35
2016,8,21,14,45,418.0,131.5,3.2,31.0,438.0,141.07,86.11
2016,8,21,15,0,832.0,95.0,3.2,31.0,705.0,146.29,77.78
2016,8,21,15,15,475.5,199.5,3.15,31.0,544.0,129.55,88.72
2016,8,21,15,30,119.0,304.0,3.1,31.0,383.0,193.93,151.19
2016,8,21,15,45,230.5,268.5,3.05,31.0,407.5,178.32,139.09
2016,8,21,16,0,342.0,233.0,3.0,31.0,432.0,151.93,118.43
2016,8,21,16,15,172.5,194.0,2.8,30.5,294.5,136.59,106.69
2016,8,21,16,30,3.0,155.0,2.6,30.0,157.0,121.48,94.98
2016,8,21,16,45,1.5,138.0,2.45,30.0,139.0,108.66,84.8
2016,8,21,17,0,0.0,121.0,2.3,30.0,121.0,95.72,74.41
2016,8,21,17,15,0.0,103.0,2.0,29.0,103.0,81.99,63.48
2016,8,21,17,30,0.0,85.0,1.7,28.0,85.0,68.15,52.19
2016,8,21,17,45,243.5,65.0,1.4,27.5,113.0,47.78,35.01
2016,8,21,18,0,487.0,45.0,1.1,27.0,141.0,35.87,24.76
2016,8,21,18,15,390.5,36.0,1.1,26.5,97.5,29.04,18.59
2016,8,21,18,30,294.0,27.0,1.1,26.0,54.0,22.13,11.4
2016,8,21,18,45,147.0,13.5,1.1,25.5,27.0,11.52,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,94.0,7.5,1.6,18.5,11.5,6.4,0.0
2016,8,22,6,0,188.0,15.0,1.8,19.0,23.0,148.19,0.0
2016,8,22,6,15,320.0,26.5,1.9,19.5,63.0,327.06,242.56
2016,8,22,6,30,452.0,38.0,2.0,20.0,103.0,456.46,362.37
2016,8,22,6,45,530.5,45.0,2.15,20.5,153.0,544.47,435.27
2016,8,22,7,0,609.0,52.0,2.3,21.0,203.0,636.12,506.68
2016,8,22,7,15,658.5,57.5,2.4,21.5,256.5,696.64,551.27
2016,8,22,7,30,708.0,63.0,2.5,22.0,310.0,763.96,598.6
2016,8,22,7,45,743.5,67.0,2.6,23.0,364.0,815.6,631.6
2016,8,22,8,0,779.0,71.0,2.7,24.0,418.0,865.66,662.35
2016,8,22,8,15,803.0,74.0,2.6,24.5,469.5,901.23,682.02
2016,8,22,8,30,827.0,77.0,2.5,25.0,521.0,923.15,692.06
2016,8,22,8,45,846.0,79.5,2.4,25.5,570.0,947.53,703.63
2016,8,22,9,0,865.0,82.0,2.3,26.0,619.0,968.77,712.91
2016,8,22,9,15,878.5,84.0,2.15,26.0,663.0,980.56,716.83
2016,8,22,9,30,892.0,86.0,2.0,26.0,707.0,988.8,718.53
2016,8,22,9,45,903.0,87.0,1.95,26.5,746.0,989.74,715.44
2016,8,22,10,0,914.0,88.0,1.9,27.0,785.0,986.95,710.24
2016,8,22,10,15,921.5,89.5,1.85,27.0,817.5,977.6,702.49
2016,8,22,10,30,929.0,91.0,1.8,27.0,850.0,964.5,692.6
2016,8,22,10,45,935.0,91.5,1.75,27.5,875.5,945.26,677.67
2016,8,22,11,0,941.0,92.0,1.7,28.0,901.0,922.42,660.69
2016,8,22,11,15,944.5,93.0,1.7,28.0,919.0,894.43,642.45
2016,8,22,11,30,948.0,94.0,1.7,28.0,937.0,863.12,622.13
2016,8,22,11,45,950.5,93.5,1.7,28.5,947.0,826.47,597.13
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,786.94,570.25
2016,8,22,12,15,953.0,93.5,1.65,29.0,959.0,743.84,540.25
2016,8,22,12,30,953.0,94.0,1.6,29.0,961.0,698.36,507.3
2016,8,22,12,45,950.5,94.5,1.6,29.0,954.5,649.22,471.4
2016,8,22,13,0,948.0,95.0,1.6,29.0,948.0,598.36,433.25
2016,8,22,13,15,945.0,94.5,1.55,29.0,933.5,544.98,391.9
2016,8,22,13,30,942.0,94.0,1.5,29.0,919.0,490.4,348.44
2016,8,22,13,45,937.5,93.0,1.5,29.0,897.0,433.89,302.49
2016,8,22,14,0,933.0,92.0,1.5,29.0,875.0,376.78,254.91
2016,8,22,14,15,926.5,91.0,1.45,29.0,845.5,318.75,205.99
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,260.78,157.79
2016,8,22,14,45,910.5,88.5,1.4,29.0,780.0,202.31,112.41
2016,8,22,15,0,901.0,87.0,1.4,29.0,744.0,144.71,75.06
2016,8,22,15,15,889.0,85.0,1.3,28.5,702.5,87.77,53.67
2016,8,22,15,30,877.0,83.0,1.2,28.0,661.0,73.72,55.49
2016,8,22,15,45,861.0,81.0,1.2,28.0,614.0,72.46,54.65
2016,8,22,16,0,845.0,79.0,1.2,28.0,567.0,71.1,53.7
2016,8,22,16,15,824.0,76.0,1.15,27.5,516.5,68.87,52.16
2016,8,22,16,30,803.0,73.0,1.1,27.0,466.0,58.97,44.19
2016,8,22,16,45,774.0,69.5,1.05,27.0,413.0,56.91,42.63
2016,8,22,17,0,745.0,66.0,1.0,27.0,360.0,54.79,41.0
2016,8,22,17,15,704.5,61.5,0.85,26.5,306.5,51.73,38.6
2016,8,22,17,30,664.0,57.0,0.7,26.0,253.0,48.63,36.08
2016,8,22,17,45,602.0,50.5,0.6,25.5,201.0,40.1,28.79
2016,8,22,18,0,540.0,44.0,0.5,25.0,149.0,35.44,24.63
2016,8,22,18,15,438.5,35.0,0.5,24.5,102.5,28.48,18.28
2016,8,22,18,30,337.0,26.0,0.5,24.0,56.0,21.46,10.65
2016,8,22,18,45,168.5,13.0,0.5,24.0,28.0,11.1,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,86.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,173.0,14.0,1.8,17.0,21.0,136.39,0.0
2016,8,23,6,15,304.5,25.5,1.75,17.5,60.0,313.97,231.72
2016,8,23,6,30,436.0,37.0,1.7,18.0,99.0,442.08,352.87
2016,8,23,6,45,513.5,45.0,1.7,19.0,148.5,529.98,424.8
2016,8,23,7,0,591.0,53.0,1.7,20.0,198.0,621.61,494.64
2016,8,23,7,15,641.0,58.5,1.65,21.0,250.5,687.71,541.1
2016,8,23,7,30,691.0,64.0,1.6,22.0,303.0,748.96,581.3
2016,8,23,7,45,725.0,68.5,1.55,23.0,356.0,799.46,611.78
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,848.35,639.75
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,884.71,660.76
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,918.48,679.78
2016,8,23,8,45,825.0,83.0,1.65,26.0,559.5,941.3,690.08
2016,8,23,9,0,842.0,86.0,1.7,27.0,607.0,949.77,691.16
2016,8,23,9,15,856.0,88.5,1.6,27.5,651.0,962.48,694.64
2016,8,23,9,30,870.0,91.0,1.5,28.0,695.0,971.68,695.84
2016,8,23,9,45,880.0,93.0,1.45,28.5,733.5,972.74,692.76
2016,8,23,10,0,890.0,95.0,1.4,29.0,772.0,970.14,687.65
2016,8,23,10,15,898.0,96.5,1.3,29.0,804.0,961.35,679.52
2016,8,23,10,30,906.0,98.0,1.2,29.0,836.0,948.88,669.3
2016,8,23,10,45,624.0,244.0,1.15,29.0,760.0,831.59,592.28
2016,8,23,11,0,342.0,390.0,1.1,29.0,684.0,681.72,487.83
2016,8,23,11,15,331.0,403.0,1.05,29.0,692.0,664.58,476.37
2016,8,23,11,30,320.0,416.0,1.0,29.0,700.0,646.22,462.81
2016,8,23,11,45,291.5,429.0,0.95,29.5,690.0,613.3,438.46
2016,8,23,12,0,263.0,442.0,0.9,30.0,680.0,580.87,414.61
2016,8,23,12,15,230.5,448.5,0.85,30.0,657.5,538.14,384.73
2016,8,23,12,30,198.0,455.0,0.8,30.0,635.0,502.64,359.64
2016,8,23,12,45,218.0,449.0,0.8,30.5,645.5,491.09,350.87
2016,8,23,13,0,238.0,443.0,0.8,31.0,656.0,477.42,340.17
2016,8,23,13,15,180.5,436.5,0.75,31.0,597.0,423.17,301.91
2016,8,23,13,30,123.0,430.0,0.7,31.0,538.0,375.01,268.24
2016,8,23,13,45,156.5,420.0,0.7,31.0,554.0,365.68,260.88
2016,8,23,14,0,190.0,410.0,0.7,31.0,570.0,352.78,250.15
2016,8,23,14,15,539.5,256.0,0.65,30.5,686.0,312.94,210.43
2016,8,23,14,30,889.0,102.0,0.6,30.0,802.0,259.03,155.62
2016,8,23,14,45,879.5,100.5,0.6,30.0,766.0,202.13,112.48
2016,8,23,15,0,870.0,99.0,0.6,30.0,730.0,146.1,77.31
2016,8,23,15,15,857.0,96.5,0.6,30.0,688.5,90.42,57.74
2016,8,23,15,30,844.0,94.0,0.6,30.0,647.0,79.88,59.96
2016,8,23,15,45,470.5,172.5,0.65,30.0,477.0,108.68,83.5
2016,8,23,16,0,97.0,251.0,0.7,30.0,307.0,175.15,136.84
2016,8,23,16,15,92.0,227.0,0.7,29.5,276.5,160.49,125.65
2016,8,23,16,30,87.0,203.0,0.7,29.0,246.0,145.41,114.28
2016,8,23,16,45,82.0,180.5,0.75,29.0,217.5,130.77,102.89
2016,8,23,17,0,77.0,158.0,0.8,29.0,189.0,115.78,91.03
2016,8,23,17,15,71.5,135.0,0.75,28.0,160.0,100.16,78.73
2016,8,23,17,30,66.0,112.0,0.7,27.0,131.0,84.21,65.81
2016,8,23,17,45,54.5,89.5,0.65,26.5,103.0,68.21,52.35
2016,8,23,18,0,43.0,67.0,0.6,26.0,75.0,51.93,38.32
2016,8,23,18,15,21.5,47.0,0.65,25.5,51.0,36.95,25.12
2016,8,23,18,30,0.0,27.0,0.7,25.0,27.0,21.81,10.31
2016,8,23,18,45,0.0,13.5,0.75,24.5,13.5,11.52,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.0,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,82.0,14.0,0.8,18.0,17.0,70.86,0.0
2016,8,24,6,15,200.0,29.5,0.85,18.5,53.0,237.95,171.32
2016,8,24,6,30,318.0,45.0,0.9,19.0,89.0,355.3,282.74
2016,8,24,6,45,399.0,56.0,0.95,20.0,136.0,448.24,358.3
2016,8,24,7,0,480.0,67.0,1.0,21.0,183.0,543.79,431.32
2016,8,24,7,15,535.0,75.0,1.2,22.0,234.5,615.37,483.91
2016,8,24,7,30,590.0,83.0,1.4,23.0,286.0,687.48,534.51
2016,8,24,7,45,627.0,89.5,1.6,24.0,337.5,740.8,569.83
2016,8,24,8,0,664.0,96.0,1.8,25.0,389.0,792.89,603.23
2016,8,24,8,15,692.0,101.0,1.7,25.5,439.5,832.65,625.67
2016,8,24,8,30,720.0,106.0,1.6,26.0,490.0,870.15,645.94
2016,8,24,8,45,739.0,111.0,1.55,26.5,537.0,896.17,658.73
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,913.17,665.59
2016,8,24,9,15,774.0,119.5,1.4,27.0,627.0,928.5,672.08
2016,8,24,9,30,790.0,123.0,1.3,27.0,670.0,940.38,676.35
2016,8,24,9,45,659.0,191.5,1.2,27.5,665.5,883.85,635.98
2016,8,24,10,0,528.0,260.0,1.1,28.0,661.0,807.99,581.3
2016,8,24,10,15,444.5,309.0,1.05,28.0,656.0,762.98,548.67
2016,8,24,10,30,361.0,358.0,1.0,28.0,651.0,702.21,505.59
2016,8,24,10,45,391.5,355.0,0.95,28.5,682.0,709.57,509.29
2016,8,24,11,0,422.0,352.0,0.9,29.0,713.0,726.41,518.08
2016,8,24,11,15,321.0,395.0,0.85,29.0,673.0,647.9,462.95
2016,8,24,11,30,220.0,438.0,0.8,29.0,633.0,574.84,411.73
2016,8,24,11,45,261.5,434.0,0.75,29.5,668.0,593.73,423.84
2016,8,24,12,0,303.0,430.0,0.7,30.0,703.0,599.05,425.84
2016,8,24,12,15,301.5,431.5,0.65,30.0,704.0,575.29,408.75
2016,8,24,12,30,300.0,433.0,0.6,30.0,705.0,550.81,391.31
2016,8,24,12,45,301.5,429.0,0.55,30.0,701.0,523.35,371.76
2016,8,24,13,0,303.0,425.0,0.5,30.0,697.0,495.43,351.63
2016,8,24,13,15,283.5,423.0,0.45,30.0,673.5,458.27,324.95
2016,8,24,13,30,264.0,421.0,0.4,30.0,650.0,422.91,299.37
2016,8,24,13,45,236.5,414.0,0.4,30.0,616.0,391.29,276.64
2016,8,24,14,0,209.0,407.0,0.4,30.0,582.0,356.08,251.48
2016,8,24,14,15,258.5,381.5,0.4,29.5,590.0,323.02,226.09
2016,8,24,14,30,308.0,356.0,0.4,29.0,598.0,294.4,203.16
2016,8,24,14,45,340.5,329.0,0.4,29.0,585.0,257.55,175.18
2016,8,24,15,0,373.0,302.0,0.4,29.0,572.0,217.79,148.2
2016,8,24,15,15,393.5,278.0,0.45,29.0,547.5,176.39,136.46
2016,8,24,15,30,414.0,254.0,0.5,29.0,523.0,152.02,117.86
2016,8,24,15,45,420.5,230.0,0.55,29.0,486.5,141.62,110.06
2016,8,24,16,0,427.0,206.0,0.6,29.0,450.0,130.47,101.54
2016,8,24,16,15,368.5,196.5,0.6,28.5,393.5,133.07,104.24
2016,8,24,16,30,310.0,187.0,0.6,28.0,337.0,127.41,100.22
2016,8,24,16,45,425.5,148.5,0.65,28.0,328.5,101.5,79.36
2016,8,24,17,0,541.0,110.0,0.7,28.0,320.0,80.74,62.47
2016,8,24,17,15,492.5,100.0,0.65,27.0,269.0,72.79,56.24
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,66.34,51.07
2016,8,24,17,45,379.0,77.0,0.6,25.5,170.0,57.45,43.48
2016,8,24,18,0,314.0,64.0,0.6,25.0,122.0,48.32,35.42
2016,8,24,18,15,224.0,46.5,0.65,24.5,81.0,35.5,23.94
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,22.37,10.05
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,12.38,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,6.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,0.0,13.0,1.3,20.0,13.0,11.1,0.0
2016,8,25,6,15,118.5,30.5,1.35,20.5,46.5,159.3,111.08
2016,8,25,6,30,237.0,48.0,1.4,21.0,80.0,296.27,235.11
2016,8,25,6,45,315.5,61.5,1.5,22.0,125.0,382.79,307.46
2016,8,25,7,0,394.0,75.0,1.6,23.0,170.0,474.3,379.56
2016,8,25,7,15,449.5,85.0,1.7,23.5,219.0,543.92,432.18
2016,8,25,7,30,505.0,95.0,1.8,24.0,268.0,623.47,489.81
2016,8,25,7,45,545.5,103.0,1.9,25.0,318.0,680.47,527.86
2016,8,25,8,0,586.0,111.0,2.0,26.0,368.0,736.43,563.9
2016,8,25,8,15,616.5,117.0,1.9,26.5,417.0,778.85,589.06
2016,8,25,8,30,647.0,123.0,1.8,27.0,466.0,819.16,612.06
2016,8,25,8,45,669.0,128.5,1.7,28.0,512.0,848.06,625.58
2016,8,25,9,0,691.0,134.0,1.6,29.0,558.0,874.13,636.93
2016,8,25,9,15,708.5,138.0,1.45,29.5,600.5,890.9,642.67
2016,8,25,9,30,726.0,142.0,1.3,30.0,643.0,904.43,646.23
2016,8,25,9,45,774.0,126.0,1.15,30.5,687.5,915.6,648.19
2016,8,25,10,0,822.0,110.0,1.0,31.0,732.0,918.26,644.75
2016,8,25,10,15,831.0,112.0,0.85,31.0,763.0,911.45,636.86
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,901.13,626.97
2016,8,25,10,45,842.5,117.5,0.6,31.5,817.5,882.91,612.08
2016,8,25,11,0,845.0,121.0,0.5,32.0,841.0,861.42,595.48
2016,8,25,11,15,849.0,122.0,0.45,32.0,858.5,835.67,578.58
2016,8,25,11,30,853.0,123.0,0.4,32.0,876.0,806.88,559.93
2016,8,25,11,45,850.5,126.5,0.35,32.5,884.0,772.36,536.71
2016,8,25,12,0,848.0,130.0,0.3,33.0,892.0,735.42,511.21
2016,8,25,12,15,848.0,130.0,0.3,33.0,893.5,695.16,484.42
2016,8,25,12,30,848.0,130.0,0.3,33.0,895.0,652.86,455.67
2016,8,25,12,45,834.5,137.5,0.3,33.5,886.0,606.42,422.44
2016,8,25,13,0,821.0,145.0,0.3,34.0,877.0,560.28,388.65
2016,8,25,13,15,817.5,144.0,0.3,34.0,863.0,510.17,352.18
2016,8,25,13,30,814.0,143.0,0.3,34.0,849.0,459.25,313.95
2016,8,25,13,45,548.5,267.5,0.3,34.0,738.0,396.06,269.98
2016,8,25,14,0,283.0,392.0,0.3,34.0,627.0,360.08,247.83
2016,8,25,14,15,531.0,266.0,0.25,34.0,687.5,312.97,205.8
2016,8,25,14,30,779.0,140.0,0.2,34.0,748.0,247.78,147.73
2016,8,25,14,45,539.5,230.5,0.2,34.0,642.5,216.62,134.22
2016,8,25,15,0,300.0,321.0,0.2,34.0,537.0,220.15,149.27
2016,8,25,15,15,329.5,293.0,0.2,33.5,517.5,180.76,136.84
2016,8,25,15,30,359.0,265.0,0.2,33.0,498.0,167.18,127.25
2016,8,25,15,45,519.0,193.5,0.2,33.0,502.5,122.25,92.64
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,81.33,60.55
2016,8,25,16,15,652.5,116.5,0.2,32.5,459.0,79.55,59.59
2016,8,25,16,30,626.0,111.0,0.2,32.0,411.0,77.67,58.42
2016,8,25,16,45,590.0,104.5,0.2,32.0,361.0,74.83,56.33
2016,8,25,17,0,554.0,98.0,0.2,32.0,311.0,71.88,54.1
2016,8,25,17,15,505.5,89.5,0.2,31.5,261.0,67.14,50.44
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,60.23,44.85
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,52.21,38.13
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,44.02,31.02
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,32.56,20.89
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.87,7.78
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,11.52,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.5,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,87.0,12.0,1.7,23.0,15.0,72.59,0.0
2016,8,26,6,15,208.5,26.0,1.7,23.5,49.5,238.08,162.19
2016,8,26,6,30,330.0,40.0,1.7,24.0,84.0,360.35,282.18
2016,8,26,6,45,417.0,49.0,1.7,24.5,131.0,454.22,359.12
2016,8,26,7,0,504.0,58.0,1.7,25.0,178.0,552.27,434.67
2016,8,26,7,15,558.0,65.0,1.85,26.0,229.0,621.59,485.08
2016,8,26,7,30,612.0,72.0,2.0,27.0,280.0,691.6,533.52
2016,8,26,7,45,652.5,76.5,2.2,28.0,332.0,745.58,568.91
2016,8,26,8,0,693.0,81.0,2.4,29.0,384.0,798.55,602.45
2016,8,26,8,15,720.5,85.0,2.5,29.5,434.0,831.84,622.2
2016,8,26,8,30,748.0,89.0,2.6,30.0,484.0,868.23,643.82
2016,8,26,8,45,769.0,92.0,2.75,31.0,531.5,894.27,657.27
2016,8,26,9,0,790.0,95.0,2.9,32.0,579.0,917.25,668.65
2016,8,26,9,15,805.5,97.5,2.8,32.0,622.0,930.91,674.8
2016,8,26,9,30,821.0,100.0,2.7,32.0,665.0,929.89,671.56
2016,8,26,9,45,824.0,107.0,2.6,32.5,701.0,929.66,667.76
2016,8,26,10,0,827.0,114.0,2.5,33.0,737.0,925.78,661.76
2016,8,26,10,15,836.0,115.5,2.4,33.0,768.5,918.16,654.92
2016,8,26,10,30,845.0,117.0,2.3,33.0,800.0,907.02,646.01
2016,8,26,10,45,849.5,119.5,2.25,33.5,824.0,889.3,632.22
2016,8,26,11,0,854.0,122.0,2.2,34.0,848.0,868.24,616.53
2016,8,26,11,15,858.0,123.0,2.1,34.0,865.5,842.09,598.57
2016,8,26,11,30,862.0,124.0,2.0,34.0,883.0,812.87,578.76
2016,8,26,11,45,863.0,125.5,1.95,34.5,892.5,778.85,555.14
2016,8,26,12,0,864.0,127.0,1.9,35.0,902.0,742.22,529.02
2016,8,26,12,15,864.5,127.0,1.85,35.0,903.5,701.6,500.33
2016,8,26,12,30,865.0,127.0,1.8,35.0,905.0,658.85,469.64
2016,8,26,12,45,852.5,133.5,1.75,35.5,896.0,611.47,434.11
2016,8,26,13,0,840.0,140.0,1.7,36.0,887.0,563.28,397.38
2016,8,26,13,15,836.5,139.5,1.65,36.0,873.0,514.01,359.91
2016,8,26,13,30,833.0,139.0,1.6,36.0,859.0,461.7,319.3
2016,8,26,13,45,825.0,138.5,1.55,36.0,836.5,407.79,276.57
2016,8,26,14,0,817.0,138.0,1.5,36.0,814.0,353.94,233.03
2016,8,26,14,15,809.0,136.5,1.45,36.0,785.5,299.65,188.94
2016,8,26,14,30,801.0,135.0,1.4,36.0,757.0,245.87,146.2
2016,8,26,14,45,786.5,133.5,1.4,36.0,721.0,191.91,106.95
2016,8,26,15,0,772.0,132.0,1.4,36.0,685.0,139.64,76.45
2016,8,26,15,15,757.0,129.0,1.35,35.5,644.0,89.02,65.68
2016,8,26,15,30,742.0,126.0,1.3,35.0,603.0,80.72,59.46
2016,8,26,15,45,717.5,123.5,1.3,35.0,557.0,80.91,59.81
2016,8,26,16,0,693.0,121.0,1.3,35.0,511.0,81.12,60.17
2016,8,26,16,15,666.5,115.5,1.25,34.5,462.5,79.29,59.05
2016,8,26,16,30,640.0,110.0,1.2,34.0,414.0,77.36,57.83
2016,8,26,16,45,599.0,105.0,1.15,34.0,362.5,75.51,56.53
2016,8,26,17,0,558.0,100.0,1.1,34.0,311.0,73.66,55.2
2016,8,26,17,15,508.5,91.0,0.95,33.0,260.5,68.56,51.36
2016,8,26,17,30,459.0,82.0,0.8,32.0,210.0,61.0,45.32
2016,8,26,17,45,386.0,70.5,0.7,31.5,162.0,52.96,38.56
2016,8,26,18,0,313.0,59.0,0.6,31.0,114.0,44.75,31.42
2016,8,26,18,15,218.5,42.5,0.6,30.5,74.5,32.55,20.66
2016,8,26,18,30,124.0,26.0,0.6,30.0,35.0,20.11,5.99
2016,8,26,18,45,62.0,13.0,0.65,29.5,17.5,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.0,5.0,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,42.0,10.0,1.4,23.0,12.0,38.6,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,45.0,186.65,122.74
2016,8,27,6,30,239.0,46.0,1.5,24.0,78.0,295.07,230.71
2016,8,27,6,45,315.0,60.5,1.6,24.5,122.5,380.87,302.86
2016,8,27,7,0,391.0,75.0,1.7,25.0,167.0,471.39,374.59
2016,8,27,7,15,447.0,85.5,1.7,26.0,216.5,541.8,426.4
2016,8,27,7,30,503.0,96.0,1.7,27.0,266.0,613.84,476.65
2016,8,27,7,45,540.0,105.5,1.7,28.0,315.5,676.81,517.97
2016,8,27,8,0,577.0,115.0,1.7,29.0,365.0,731.0,551.47
2016,8,27,8,15,607.5,121.5,1.75,29.5,414.0,773.83,577.68
2016,8,27,8,30,638.0,128.0,1.8,30.0,463.0,814.5,601.95
2016,8,27,8,45,656.0,135.5,1.9,31.0,508.5,841.61,616.08
2016,8,27,9,0,674.0,143.0,2.0,32.0,554.0,865.82,628.24
2016,8,27,9,15,691.5,147.5,1.95,32.5,596.0,882.94,635.63
2016,8,27,9,30,709.0,152.0,1.9,33.0,638.0,896.81,640.98
2016,8,27,9,45,712.0,161.0,1.9,33.5,672.5,898.27,639.03
2016,8,27,10,0,715.0,170.0,1.9,34.0,707.0,896.29,635.19
2016,8,27,10,15,525.5,266.5,1.85,34.0,670.5,793.28,564.58
2016,8,27,10,30,336.0,363.0,1.8,34.0,634.0,681.95,486.32
2016,8,27,10,45,312.0,382.5,1.8,34.0,640.0,663.0,473.02
2016,8,27,11,0,288.0,402.0,1.8,34.0,646.0,643.04,458.38
2016,8,27,11,15,172.0,399.5,1.75,34.0,546.5,513.76,368.45
2016,8,27,11,30,56.0,397.0,1.7,34.0,447.0,395.01,284.0
2016,8,27,11,45,59.5,397.0,1.7,34.5,450.5,389.81,280.19
2016,8,27,12,0,63.0,397.0,1.7,35.0,454.0,384.2,275.56
2016,8,27,12,15,34.0,280.0,1.7,35.0,310.5,259.06,186.75
2016,8,27,12,30,5.0,163.0,1.7,35.0,167.0,138.91,99.09
2016,8,27,12,45,331.5,207.5,1.75,35.0,501.0,367.21,267.6
2016,8,27,13,0,658.0,252.0,1.8,35.0,835.0,549.39,390.49
2016,8,27,13,15,554.5,298.5,1.8,34.5,784.5,493.04,348.43
2016,8,27,13,30,451.0,345.0,1.8,34.0,734.0,442.28,311.87
2016,8,27,13,45,537.0,296.5,1.85,34.0,747.5,407.26,283.4
2016,8,27,14,0,623.0,248.0,1.9,34.0,761.0,361.14,245.08
2016,8,27,14,15,544.5,269.5,1.9,34.0,706.5,314.42,209.92
2016,8,27,14,30,466.0,291.0,1.9,34.0,652.0,273.1,180.43
2016,8,27,14,45,243.0,274.5,1.95,34.0,462.0,208.88,142.53
2016,8,27,15,0,20.0,258.0,2.0,34.0,272.0,198.82,144.82
2016,8,27,15,15,78.0,275.5,2.0,33.5,326.0,191.35,146.92
2016,8,27,15,30,136.0,293.0,2.0,33.0,380.0,188.82,145.66
2016,8,27,15,45,82.0,252.5,2.0,33.0,303.5,176.76,136.63
2016,8,27,16,0,28.0,212.0,2.0,33.0,227.0,152.27,117.7
2016,8,27,16,15,14.0,110.0,1.9,32.5,117.5,89.95,68.21
2016,8,27,16,30,0.0,8.0,1.8,32.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.5,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,10.0,2.0,20.0,12.0,56.43,0.0
2016,8,28,6,15,190.5,25.0,2.05,20.5,46.0,216.98,140.93
2016,8,28,6,30,314.0,40.0,2.1,21.0,80.0,346.83,274.75
2016,8,28,6,45,404.0,50.0,2.15,21.5,127.5,443.85,356.21
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,545.26,436.39
2016,8,28,7,15,550.5,67.0,2.25,22.5,226.5,616.5,489.99
2016,8,28,7,30,607.0,74.0,2.3,23.0,278.0,688.45,541.52
2016,8,28,7,45,651.0,78.5,2.4,24.0,330.5,745.44,579.27
2016,8,28,8,0,695.0,83.0,2.5,25.0,383.0,801.5,614.97
2016,8,28,8,15,723.0,87.5,2.55,25.5,434.0,835.34,635.08
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,872.67,657.34
2016,8,28,8,45,774.0,95.0,2.65,27.0,533.5,900.49,671.47
2016,8,28,9,0,797.0,98.0,2.7,28.0,582.0,925.22,683.41
2016,8,28,9,15,812.5,100.5,2.7,28.5,625.5,938.63,688.8
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,948.54,692.08
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.5,939.77,683.34
2016,8,28,10,0,852.0,107.0,2.7,30.0,746.0,938.74,680.02
2016,8,28,10,15,861.0,109.0,2.7,30.0,778.0,931.21,673.96
2016,8,28,10,30,870.0,111.0,2.7,30.0,810.0,920.05,665.74
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.5,902.06,651.95
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,880.62,636.1
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,853.17,617.73
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,822.58,597.36
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.5,787.54,572.84
2016,8,28,12,0,893.0,117.0,2.7,32.0,913.0,749.78,545.74
2016,8,28,12,15,893.0,117.0,2.65,32.0,914.5,707.66,515.2
2016,8,28,12,30,893.0,117.0,2.6,32.0,916.0,663.36,482.56
2016,8,28,12,45,890.5,117.5,2.6,32.0,909.0,616.03,447.22
2016,8,28,13,0,888.0,118.0,2.6,32.0,902.0,567.13,409.8
2016,8,28,13,15,885.0,117.0,2.6,32.0,887.0,515.53,369.38
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,462.88,327.0
2016,8,28,13,45,875.0,116.0,2.6,32.0,849.5,408.6,282.35
2016,8,28,14,0,868.0,116.0,2.6,32.0,827.0,354.08,236.68
2016,8,28,14,15,860.0,114.0,2.6,32.0,797.5,297.95,189.76
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,242.18,144.43
2016,8,28,14,45,838.5,111.0,2.6,32.0,731.5,186.84,103.8
2016,8,28,15,0,825.0,110.0,2.6,32.0,695.0,123.07,65.77
2016,8,28,15,15,767.0,125.0,2.55,31.5,643.0,87.06,65.41
2016,8,28,15,30,709.0,140.0,2.5,31.0,591.0,89.09,67.42
2016,8,28,15,45,711.5,125.0,2.45,31.0,548.5,82.17,61.99
2016,8,28,16,0,714.0,110.0,2.4,31.0,506.0,74.72,56.11
2016,8,28,16,15,708.0,101.0,2.25,30.5,462.5,70.56,53.01
2016,8,28,16,30,702.0,92.0,2.1,30.0,419.0,66.06,49.59
2016,8,28,16,45,664.0,87.5,2.0,30.0,367.0,64.0,48.06
2016,8,28,17,0,626.0,83.0,1.9,30.0,315.0,61.92,46.47
2016,8,28,17,15,577.0,76.0,1.65,29.0,263.0,57.8,43.3
2016,8,28,17,30,528.0,69.0,1.4,28.0,211.0,53.59,39.9
2016,8,28,17,45,451.5,59.5,1.15,27.0,161.5,47.05,34.33
2016,8,28,18,0,375.0,50.0,0.9,26.0,112.0,40.39,28.4
2016,8,28,18,15,266.5,36.0,0.9,25.5,72.0,27.89,17.09
2016,8,28,18,30,158.0,22.0,0.9,25.0,32.0,17.14,0.82
2016,8,28,18,45,79.0,11.0,0.9,24.5,16.0,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.0,1.75,19.5,4.0,0.0,0.0
2016,8,29,6,0,0.0,8.0,2.0,20.0,8.0,6.83,0.0
2016,8,29,6,15,47.5,26.0,2.0,20.5,32.5,80.46,46.87
2016,8,29,6,30,95.0,44.0,2.0,21.0,57.0,160.06,125.04
2016,8,29,6,45,129.0,65.0,2.05,21.5,90.5,216.6,174.24
2016,8,29,7,0,163.0,86.0,2.1,22.0,124.0,273.5,221.95
2016,8,29,7,15,188.5,106.0,2.1,22.5,160.5,321.96,261.03
2016,8,29,7,30,214.0,126.0,2.1,23.0,197.0,370.65,298.8
2016,8,29,7,45,244.0,146.5,2.15,24.0,241.0,424.17,338.47
2016,8,29,8,0,274.0,167.0,2.2,25.0,285.0,477.4,376.5
2016,8,29,8,15,503.5,132.0,2.25,25.5,382.0,674.33,522.64
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,860.1,648.04
2016,8,29,8,45,757.0,99.5,2.35,26.5,527.0,888.1,662.23
2016,8,29,9,0,781.0,102.0,2.4,27.0,575.0,913.02,675.72
2016,8,29,9,15,796.5,104.5,2.4,27.5,618.0,926.32,681.06
2016,8,29,9,30,812.0,107.0,2.4,28.0,661.0,936.15,684.32
2016,8,29,9,45,829.0,106.5,2.4,28.5,699.5,929.2,676.81
2016,8,29,10,0,846.0,106.0,2.4,29.0,738.0,930.2,674.82
2016,8,29,10,15,854.0,108.0,2.35,29.0,769.0,921.77,667.72
2016,8,29,10,30,862.0,110.0,2.3,29.0,800.0,909.77,658.55
2016,8,29,10,45,869.0,110.5,2.3,29.5,824.5,891.8,644.82
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,870.39,629.08
2016,8,29,11,15,879.5,111.5,2.3,30.0,866.0,842.71,610.6
2016,8,29,11,30,883.0,112.0,2.3,30.0,883.0,811.94,590.16
2016,8,29,11,45,884.5,112.5,2.3,30.5,891.5,776.71,565.58
2016,8,29,12,0,886.0,113.0,2.3,31.0,900.0,738.83,538.42
2016,8,29,12,15,886.0,113.0,2.3,31.0,901.5,697.03,508.36
2016,8,29,12,30,886.0,113.0,2.3,31.0,903.0,653.07,476.14
2016,8,29,12,45,485.5,267.5,2.3,31.5,700.5,500.71,364.5
2016,8,29,13,0,85.0,422.0,2.3,32.0,498.0,378.7,274.79
2016,8,29,13,15,58.0,383.0,2.25,32.0,434.5,326.86,237.98
2016,8,29,13,30,31.0,344.0,2.2,32.0,371.0,279.34,203.83
2016,8,29,13,45,125.5,370.5,2.2,32.0,474.0,317.68,229.98
2016,8,29,14,0,220.0,397.0,2.2,32.0,577.0,347.86,248.2
2016,8,29,14,15,355.5,338.0,2.15,32.0,616.5,314.59,218.1
2016,8,29,14,30,491.0,279.0,2.1,32.0,656.0,266.55,176.19
2016,8,29,14,45,650.0,194.5,2.05,32.0,668.5,196.76,118.76
2016,8,29,15,0,809.0,110.0,2.0,32.0,681.0,118.7,63.95
2016,8,29,15,15,433.5,189.5,1.95,31.5,494.0,114.46,87.43
2016,8,29,15,30,58.0,269.0,1.9,31.0,307.0,186.16,145.01
2016,8,29,15,45,30.0,217.0,1.9,31.0,236.5,156.07,121.36
2016,8,29,16,0,2.0,165.0,1.9,31.0,166.0,129.68,100.64
2016,8,29,16,15,29.5,175.5,1.8,30.5,189.0,129.57,101.13
2016,8,29,16,30,57.0,186.0,1.7,30.0,212.0,134.51,105.7
2016,8,29,16,45,53.0,163.5,1.6,30.0,185.5,119.68,93.91
2016,8,29,17,0,49.0,141.0,1.5,30.0,159.0,104.51,81.71
2016,8,29,17,15,41.5,119.0,1.3,29.0,132.5,89.27,69.53
2016,8,29,17,30,34.0,97.0,1.1,28.0,106.0,73.72,56.77
2016,8,29,17,45,22.0,75.5,0.95,27.5,81.0,58.18,43.54
2016,8,29,18,0,10.0,54.0,0.8,27.0,56.0,42.85,30.24
2016,8,29,18,15,5.0,34.5,0.8,26.5,35.5,27.76,16.71
2016,8,29,18,30,0.0,15.0,0.8,26.0,15.0,12.38,0.0
2016,8,29,18,45,0.0,7.5,0.8,26.0,7.5,6.4,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,20.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,21.0,9.0,7.68,0.0
2016,8,30,6,15,128.0,25.0,1.9,21.5,41.0,168.05,97.9
2016,8,30,6,30,256.0,41.0,1.9,22.0,73.0,300.61,236.27
2016,8,30,6,45,339.0,53.5,1.9,22.5,117.5,389.43,312.07
2016,8,30,7,0,422.0,66.0,1.9,23.0,162.0,489.45,391.54
2016,8,30,7,15,479.5,75.5,1.95,24.0,212.0,563.12,446.55
2016,8,30,7,30,537.0,85.0,2.0,25.0,262.0,637.54,499.27
2016,8,30,7,45,579.5,91.5,2.1,26.0,312.5,694.51,537.28
2016,8,30,8,0,622.0,98.0,2.2,27.0,363.0,750.47,573.2
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.0,791.72,598.64
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,830.81,622.15
2016,8,30,8,45,703.0,113.5,2.4,28.5,509.5,857.34,637.22
2016,8,30,9,0,724.0,118.0,2.5,29.0,556.0,880.97,650.36
2016,8,30,9,15,741.5,122.0,2.45,29.0,598.5,891.42,654.88
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,904.89,661.59
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,908.05,660.73
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,907.66,657.8
2016,8,30,10,15,789.5,136.0,2.35,30.5,745.5,900.6,650.32
2016,8,30,10,30,799.0,138.0,2.3,31.0,777.0,889.98,640.79
2016,8,30,10,45,803.0,141.5,2.25,31.5,800.5,872.46,627.01
2016,8,30,11,0,807.0,145.0,2.2,32.0,824.0,851.6,611.3
2016,8,30,11,15,811.5,146.0,2.1,32.0,841.0,825.5,593.18
2016,8,30,11,30,816.0,147.0,2.0,32.0,858.0,796.34,573.17
2016,8,30,11,45,816.5,149.0,1.95,32.5,866.5,762.13,548.45
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,725.38,521.32
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,684.67,492.26
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,641.93,461.24
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,594.42,426.48
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,548.17,391.45
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,466.61,331.6
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,408.77,290.82
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,385.04,267.79
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,336.78,222.23
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,288.59,191.65
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,286.57,199.42
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,207.52,131.59
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,119.57,66.1
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,111.95,84.96
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,159.9,123.48
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,113.88,87.08
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,71.26,52.97
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,69.62,52.0
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,67.9,50.89
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,64.93,48.61
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,61.85,46.19
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,57.38,42.74
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,52.8,39.03
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,45.87,33.04
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,36.88,25.1
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,25.53,14.65
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.02,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,7.68,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
