Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,154.84,83.57
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,296.74,229.35
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,388.16,304.63
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,491.17,383.1
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,564.66,437.56
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,638.88,490.25
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,695.8,527.78
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,751.71,563.38
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,792.28,587.05
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,830.68,608.83
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,858.63,623.38
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,883.68,636.01
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,893.32,638.08
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,905.64,642.07
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,911.75,642.22
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,914.2,640.28
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,906.41,635.1
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,895.04,627.94
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,866.79,609.12
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,845.7,595.0
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,727.45,515.46
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,596.52,423.64
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,676.31,482.56
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,719.74,513.81
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,679.57,484.95
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,637.32,454.77
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,591.48,421.61
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,544.35,386.54
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,493.51,347.61
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,441.59,306.75
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,388.03,263.67
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,334.35,219.69
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,279.69,175.39
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,225.69,132.99
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,186.85,111.84
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,172.03,114.36
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,113.75,86.36
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,78.59,58.6
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,113.25,86.82
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,158.86,123.55
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,111.6,86.08
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,73.96,55.85
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,70.89,53.56
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,67.71,51.08
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,62.73,47.21
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,55.54,41.31
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,46.97,33.93
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,38.23,26.15
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,25.83,14.61
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.22,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,7.26,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,140.7,69.43
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,267.67,208.74
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,354.45,283.68
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,446.3,358.22
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,518.62,413.63
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,592.7,467.63
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,659.75,513.06
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,719.11,551.09
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,762.39,576.61
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,803.52,599.99
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,835.05,616.84
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,863.77,631.63
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,880.39,639.17
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,893.71,644.74
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,899.15,645.34
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,907.51,648.03
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,900.17,641.61
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,889.25,633.22
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,786.91,562.17
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,665.4,475.15
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,633.37,452.78
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,601.53,429.83
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,675.83,484.58
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,720.16,516.6
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,678.62,486.69
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,635.05,455.46
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,546.07,390.6
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,472.99,337.72
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,318.09,229.27
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,183.17,132.7
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,118.87,85.22
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,53.36,35.64
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,107.93,77.54
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,158.19,115.7
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,116.57,84.61
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,74.13,52.44
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,137.47,106.42
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,191.6,149.99
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,171.79,134.54
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,151.19,118.49
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,143.23,112.72
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,134.91,106.56
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,119.69,94.63
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,104.13,82.18
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,88.23,69.14
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,72.01,55.54
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,55.78,41.59
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,39.27,27.17
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,24.21,13.15
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,11.12,0.0
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,22.31,12.24
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,41.6,28.77
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,60.42,44.85
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,81.45,62.6
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,101.86,79.54
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,69.69,52.71
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,46.36,33.16
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,95.31,73.59
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,148.73,116.88
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,125.06,97.0
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,103.73,79.21
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,109.22,83.43
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,114.73,87.63
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,123.84,94.75
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,132.88,101.78
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,119.69,91.05
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,106.87,80.67
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,123.63,94.01
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,140.14,107.08
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,139.28,106.28
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,138.41,105.51
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,145.87,111.15
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,153.11,116.6
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,130.92,99.01
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,109.23,81.81
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,112.63,84.54
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,115.92,87.18
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,119.11,89.93
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,122.18,92.6
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,129.65,98.6
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,136.79,104.33
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,116.19,88.11
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,95.88,72.07
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,87.08,65.14
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,78.31,58.21
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,60.28,45.95
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,42.31,30.8
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,50.61,38.05
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,58.92,45.35
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,48.47,36.48
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,38.05,27.56
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,33.05,23.3
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,28.06,19.0
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,23.08,14.69
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,10.3
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,13.16,5.84
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,8.21,1.38
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,4.92,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,184.55,71.82
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,359.21,284.75
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,453.96,369.39
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,553.59,451.5
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,624.7,507.45
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,696.7,561.22
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,744.05,593.35
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,796.26,627.77
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,833.43,650.83
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,868.12,671.63
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,892.42,684.76
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,913.54,695.6
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,914.58,693.69
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,923.14,697.25
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,926.05,695.66
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,925.32,691.79
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,916.33,682.54
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,903.69,671.11
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,830.23,618.4
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,734.51,545.57
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,454.88,344.11
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,184.03,137.38
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,382.24,288.89
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,554.37,412.82
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,448.69,334.3
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,356.21,265.69
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,273.55,204.69
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,196.75,147.01
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,246.88,185.27
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,292.62,219.43
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,254.81,191.06
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,228.03,171.25
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,256.81,187.24
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,269.05,189.36
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,230.39,160.95
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,190.61,137.32
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,182.08,144.82
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,184.07,147.13
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,171.19,137.07
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,157.92,126.67
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,143.11,115.11
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,127.91,103.06
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,112.93,90.81
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,97.6,78.08
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,82.22,65.2
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,66.54,51.76
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,51.97,38.98
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,35.87,24.64
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,21.47,10.32
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,6.83,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,160.04,48.1
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,318.55,249.91
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,418.19,336.42
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,522.71,419.75
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,597.12,476.36
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,672.41,530.58
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,727.28,567.92
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,781.04,603.16
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,821.37,628.02
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,853.77,647.01
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,879.11,661.0
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,901.3,672.83
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,915.05,678.56
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,925.29,682.12
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,928.22,681.59
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,927.46,678.87
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,908.61,664.85
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,896.87,655.83
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,878.4,641.71
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,856.52,625.56
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,828.74,606.87
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,797.87,586.18
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,762.79,561.47
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,724.96,533.2
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,683.01,502.59
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,638.86,469.73
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,554.0,405.01
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,484.34,352.4
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,427.39,311.0
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,383.93,279.42
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,366.69,263.29
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,335.77,234.92
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,301.66,209.28
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,266.29,184.53
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,228.83,159.14
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,193.96,139.99
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,124.15,96.41
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,72.96,55.08
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,71.67,54.24
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,70.3,53.3
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,68.41,52.03
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,60.86,45.99
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,57.84,43.59
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,54.74,41.07
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,50.26,37.45
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,45.69,33.59
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,38.81,27.52
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,31.82,21.06
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,20.53,8.86
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,9.39,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,175.98,36.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,346.36,271.89
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,445.88,359.89
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,550.78,444.37
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,623.67,498.87
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,697.39,550.55
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,751.9,585.97
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,799.84,615.23
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,839.57,639.49
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,876.75,661.52
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,902.27,674.07
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,924.58,684.46
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,937.81,689.08
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,936.7,684.53
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,938.17,682.59
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,935.97,678.44
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,926.96,670.88
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,914.24,661.18
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,894.62,645.94
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,871.48,628.69
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,842.8,609.26
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,810.92,587.83
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,774.12,562.07
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,734.58,532.98
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,691.49,501.34
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,646.15,467.52
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,597.04,429.8
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,546.78,390.46
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,493.72,348.69
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,439.72,305.12
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,384.29,259.55
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,328.46,213.12
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,271.33,166.33
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,214.63,122.43
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,158.09,85.23
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,92.52,54.5
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,74.14,55.31
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,73.3,54.83
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,72.0,53.94
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,70.63,53.01
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,68.72,51.73
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,61.13,45.74
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,58.09,43.38
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,54.97,40.88
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,50.46,37.28
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,45.88,33.43
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,38.55,26.95
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,31.1,20.05
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,19.75,7.15
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,8.54,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,183.16,14.38
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,364.35,283.05
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,460.87,369.8
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,562.57,451.64
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,636.15,507.59
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,710.6,560.72
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,762.67,594.13
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,807.88,621.16
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,846.53,644.76
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,882.56,666.04
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,907.65,679.54
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,929.43,690.76
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,941.87,694.3
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,939.91,688.46
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,940.96,684.87
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,938.32,678.96
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,929.07,668.46
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,916.1,655.75
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,896.25,639.39
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,872.89,621.05
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,844.08,601.22
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,812.07,579.47
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,775.37,553.64
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,735.89,524.27
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,692.16,494.2
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,646.21,461.73
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,597.0,426.31
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,546.13,388.35
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,492.67,346.91
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,438.22,303.37
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,381.79,256.69
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,324.99,209.2
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,267.38,162.51
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,210.18,118.66
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,152.68,81.32
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,96.38,59.42
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,71.6,52.93
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,70.96,52.6
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,69.85,51.86
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,68.7,51.11
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,66.69,49.75
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,64.62,48.32
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,56.43,41.76
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,53.58,39.56
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,49.02,35.9
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,44.38,31.98
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,37.41,25.87
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,30.35,19.31
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,18.98,5.27
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,7.68,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,134.03,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,268.43,205.39
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,366.23,293.07
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,474.7,380.62
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,551.45,439.92
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,628.94,496.64
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,690.31,537.82
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,750.72,576.4
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,792.27,600.3
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,831.57,621.96
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,860.58,636.55
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,881.11,645.37
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,896.09,650.4
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,907.56,653.11
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,913.11,652.02
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,914.88,648.61
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,905.51,641.55
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,882.9,626.4
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,865.5,613.54
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,844.63,598.57
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,816.71,580.96
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,785.73,561.35
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,750.99,537.67
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,713.49,510.71
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,671.15,480.62
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,626.67,448.34
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,578.7,413.0
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,529.4,375.62
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,280.38,199.97
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,91.46,64.23
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,209.02,151.0
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,297.22,212.64
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,279.87,194.43
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,257.12,172.44
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,176.56,108.4
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,85.79,53.48
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,75.31,55.59
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,74.52,55.25
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,72.94,54.15
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,71.27,52.99
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,63.5,46.92
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,61.75,45.76
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,58.4,43.22
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,54.95,40.53
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,50.09,36.62
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,45.13,32.44
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,37.41,25.63
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,29.53,18.31
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,14.54,1.15
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,147.77,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,301.46,228.43
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,399.77,316.51
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,503.39,398.98
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,577.73,454.45
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,652.94,506.88
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,707.47,540.93
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,760.9,572.33
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,800.36,594.79
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,832.04,611.62
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,858.8,623.71
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,882.44,633.59
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,896.27,639.74
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,906.6,643.86
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,910.89,645.0
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,901.39,637.66
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,892.48,632.2
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,879.99,624.52
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,859.97,610.86
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,836.63,595.15
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,809.27,577.22
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,778.82,557.31
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,742.25,533.08
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,703.33,505.84
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,661.55,475.85
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,617.7,443.7
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,569.76,407.19
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,520.77,369.08
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,469.03,328.67
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,416.51,286.56
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,362.78,242.95
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,309.84,199.58
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,255.26,155.92
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,201.49,115.6
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,150.01,84.02
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,92.18,68.79
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,85.71,64.0
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,84.86,63.65
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,85.37,64.27
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,86.0,65.0
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,83.15,63.03
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,80.17,60.94
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,75.17,56.99
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,70.85,53.51
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,62.51,46.88
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,53.93,39.76
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,42.06,29.49
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,29.89,18.52
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,15.11,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,121.82,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,247.27,184.53
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,341.86,270.23
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,443.17,351.68
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,497.14,393.14
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,551.84,432.95
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,640.71,494.16
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,722.04,546.65
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,764.53,570.07
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,804.84,591.49
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,728.09,536.08
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,634.17,466.91
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,527.66,389.28
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,380.1,280.91
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,660.36,482.24
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,876.21,619.61
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,869.83,612.66
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,859.87,606.21
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,841.42,593.95
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,819.74,579.7
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,793.71,562.8
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,764.66,543.11
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,730.75,519.21
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,694.25,493.21
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,653.0,464.17
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,609.81,433.12
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,541.52,383.7
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,483.66,341.85
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,455.29,318.82
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,414.84,284.31
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,362.11,241.81
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,309.38,198.95
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,256.19,156.61
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,196.26,112.27
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,142.86,79.65
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,91.06,67.54
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,88.55,65.95
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,88.12,65.95
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,86.58,64.92
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,84.96,63.84
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,82.04,61.83
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,79.0,59.68
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,74.92,56.64
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,68.34,51.41
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,60.59,45.15
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,52.63,38.46
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,41.42,28.76
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,29.96,18.26
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,90.67,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,207.57,152.97
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,299.24,236.38
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,396.49,315.79
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,470.94,373.88
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,547.44,429.98
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,606.17,470.04
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,664.69,508.31
