Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,717.73,540.82
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,761.1,565.68
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,792.28,582.46
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,820.57,597.17
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,838.82,605.8
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,853.76,612.41
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,867.25,617.6
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,871.04,616.73
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,864.1,612.44
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,853.59,606.06
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,835.51,594.21
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,814.18,580.26
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,788.52,563.76
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,759.8,544.38
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,724.65,520.45
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,687.22,494.46
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,546.93,394.24
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,422.94,304.55
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,384.18,277.37
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,349.59,252.69
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,252.34,183.02
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,163.3,118.19
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,207.53,150.94
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,236.95,172.12
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,249.63,179.6
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,243.91,173.71
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,220.61,154.95
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,174.58,133.95
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,167.65,129.21
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,160.42,124.14
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,158.73,123.2
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,147.74,114.83
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,132.98,103.54
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,113.33,88.11
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,106.2,82.71
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,94.6,73.42
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,77.58,59.5
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,61.79,46.22
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,46.05,32.57
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,29.96,17.97
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,15.33,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,87.52,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,245.44,180.41
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,340.74,270.49
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,442.8,354.23
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,369.63,298.27
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,289.35,233.1
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,512.52,410.34
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,717.34,559.5
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,758.96,584.24
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,798.4,607.83
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,702.6,535.22
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,589.51,447.5
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,542.09,409.96
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,473.11,356.75
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,570.74,426.51
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,645.38,477.04
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,556.2,410.94
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,487.14,359.16
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,485.88,357.02
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,483.73,353.88
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,543.08,396.31
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,604.58,438.31
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,661.74,479.03
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,691.69,499.69
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,633.16,455.5
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,577.67,414.38
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,538.05,385.89
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,493.62,352.73
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,448.04,317.19
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,401.94,280.46
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,344.55,239.33
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,308.31,215.77
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,276.15,191.97
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,245.06,170.13
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,187.7,126.65
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,127.19,97.86
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,99.18,75.75
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,77.66,58.52
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,102.87,79.32
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,137.7,107.69
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,100.01,77.5
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,63.46,47.76
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,59.46,44.61
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,55.32,41.19
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,50.06,36.8
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,44.73,32.12
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,35.7,24.09
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,26.44,14.98
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,13.14,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,22.34,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,58.42,39.02
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,125.09,98.07
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,176.56,142.59
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,222.77,181.67
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,269.42,219.88
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,280.43,226.69
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,289.52,231.61
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,278.64,221.42
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,285.47,224.95
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,391.5,306.25
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,476.98,368.99
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,646.96,493.38
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,775.77,582.82
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,776.88,578.92
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,774.93,574.13
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,737.59,543.79
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,698.27,512.64
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,583.32,428.89
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,474.61,348.55
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,503.89,369.91
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,529.22,387.33
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,507.63,370.26
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,486.24,353.69
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,505.12,366.87
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,512.48,371.13
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,522.26,377.33
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,509.85,365.25
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,431.83,307.99
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,378.29,270.8
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,349.73,242.67
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,297.13,192.99
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,242.22,161.87
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,245.96,178.44
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,212.26,154.65
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,191.07,149.03
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,148.82,116.1
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,104.2,80.57
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,115.42,90.08
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,131.86,103.81
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,107.16,84.01
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,85.91,66.81
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,80.18,62.21
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,74.28,57.33
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,64.94,49.58
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,55.33,41.29
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,41.66,29.18
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,27.8,15.71
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,66.79,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,204.85,146.43
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,305.04,242.31
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,412.09,331.06
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,277.89,224.7
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,105.4,81.62
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,431.69,347.51
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,709.29,548.58
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,753.73,573.47
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,795.91,598.28
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,829.26,615.9
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,859.65,631.25
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,875.85,638.43
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,888.61,643.57
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,889.78,641.42
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,893.35,641.1
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,884.96,633.3
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,872.89,623.48
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,855.78,610.66
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,835.0,595.71
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,807.08,577.49
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,769.41,552.91
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,734.82,528.31
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,697.39,501.27
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,654.66,470.61
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,609.8,437.72
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,562.17,401.98
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,512.43,363.58
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,460.09,322.12
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,406.83,278.8
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,351.32,232.95
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,295.42,186.6
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,239.06,141.39
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,174.77,94.6
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,118.15,63.4
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,75.97,56.39
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,75.11,56.03
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,74.22,55.6
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,72.85,54.67
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,71.44,53.71
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,62.9,46.95
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,60.36,45.1
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,56.89,42.31
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,53.35,39.38
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,47.98,34.93
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,42.54,30.2
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,33.39,22.06
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,24.03,12.19
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,94.2,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,256.97,180.85
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,362.82,285.82
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,473.5,375.03
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,551.91,435.4
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,631.41,493.19
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,688.49,531.4
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,744.53,567.21
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,785.17,590.18
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,823.54,610.63
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,845.02,619.84
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,869.31,630.74
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,882.91,634.5
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,892.98,636.09
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,899.35,634.13
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,892.38,624.05
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,883.26,617.42
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,870.5,608.71
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,850.86,594.74
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,827.76,578.84
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,798.92,561.43
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,766.96,541.97
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,730.73,518.26
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,691.71,491.37
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,648.33,461.2
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,602.76,428.6
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,553.53,392.71
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,502.88,354.42
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,450.28,312.89
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,396.73,269.48
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,340.99,223.86
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,285.05,177.8
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,228.66,132.83
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,172.78,92.91
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,117.37,63.86
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,69.78,51.18
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,68.7,50.63
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,67.58,49.98
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,66.3,49.11
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,64.99,48.21
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,62.8,46.68
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,55.55,40.92
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,52.59,38.64
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,49.61,36.24
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,44.49,31.98
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,39.32,27.45
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,30.89,19.91
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,22.34,10.19
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,96.88,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,261.14,181.43
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,367.39,292.87
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,476.97,384.43
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,554.19,446.21
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,632.51,505.57
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,688.58,544.83
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,743.62,581.66
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,784.18,605.75
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,822.48,627.41
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,752.31,573.49
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,667.09,506.9
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,786.97,591.07
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,887.43,654.53
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,888.07,650.87
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,885.05,645.85
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,876.02,637.99
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,863.33,627.94
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,843.19,612.35
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,819.69,594.8
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,784.35,570.38
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,754.05,549.11
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,717.57,521.6
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,682.95,494.95
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,639.94,463.29
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,594.86,429.52
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,545.78,391.25
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,496.21,351.91
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,444.64,310.95
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,392.48,268.56
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,339.12,224.86
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,286.33,181.65
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,232.31,139.42
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,171.71,96.54
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,119.25,69.4
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,88.34,66.45
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,87.44,66.09
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,86.5,65.68
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,87.01,66.32
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,87.68,67.1
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,84.4,64.76
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,79.11,60.71
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,74.44,57.08
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,69.69,53.24
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,59.82,44.99
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,49.68,36.2
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,36.17,24.19
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,22.6,9.32
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,39.36,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,124.41,81.8
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,222.21,176.98
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,318.34,259.1
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,411.53,335.07
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,491.55,397.99
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,556.32,446.69
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,621.35,493.59
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,667.66,524.2
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,712.54,552.85
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,756.53,579.24
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,790.95,598.26
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,810.58,607.63
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,826.89,614.76
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,838.92,619.51
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,847.11,621.8
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,840.32,613.87
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,830.05,603.97
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,695.94,507.82
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,549.57,401.65
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,572.1,417.41
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,578.68,420.82
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,445.5,325.6
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,326.87,239.27
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,422.81,309.49
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,499.44,361.92
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,469.4,339.02
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,439.15,316.36
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,403.52,289.65
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,369.08,263.53
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,331.34,234.88
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,304.65,214.61
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,265.42,183.23
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,228.11,154.86
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,187.06,130.87
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,160.37,124.77
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,117.98,91.37
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,79.78,60.69
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,78.39,59.8
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,76.97,58.83
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,74.34,56.97
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,71.63,55.0
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,67.15,51.34
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,62.57,47.48
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,52.35,38.86
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,44.12,31.64
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,32.25,20.95
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,20.14,6.41
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,11.1,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,70.74,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,203.61,132.34
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,312.61,248.64
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,422.52,340.83
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,507.05,407.86
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,589.75,469.83
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,377.27,303.93
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,94.36,71.67
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,94.6,71.95
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,95.56,72.31
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,148.33,114.1
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,201.48,154.81
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,209.54,160.01
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,217.66,165.36
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,270.35,204.55
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,305.46,229.73
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,428.73,320.99
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,528.66,391.9
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,573.03,421.14
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,598.11,437.19
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,558.21,407.76
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,510.87,373.72
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,442.87,324.21
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,375.08,274.64
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,340.16,249.6
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,307.65,226.02
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,419.67,306.62
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,489.17,349.14
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,415.52,294.48
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,369.76,263.38
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,329.42,224.92
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,274.09,171.15
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,228.66,144.98
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,227.11,156.08
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,143.72,94.85
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,71.93,53.45
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,70.9,52.95
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,69.82,52.35
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,67.92,50.96
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,65.94,49.5
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,58.11,43.24
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,55.72,41.47
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,52.05,38.46
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,48.31,35.29
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,42.73,30.56
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,37.08,25.55
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,28.16,17.41
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,19.07,3.9
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,62.88,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,183.75,113.24
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,277.68,218.35
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,368.61,295.17
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,439.03,350.92
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,511.43,404.58
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,544.16,425.4
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,574.48,443.22
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,601.61,459.98
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,626.19,474.55
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,652.48,489.83
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,676.22,503.06
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,634.86,471.93
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,612.09,453.6
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,624.44,461.21
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,634.59,466.92
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,649.78,477.14
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,662.23,485.4
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,555.24,407.89
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,428.76,315.74
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,508.38,374.32
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,576.65,422.22
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,450.29,330.47
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,338.19,248.15
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,225.48,166.07
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,117.28,84.89
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,277.4,205.08
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,411.12,299.43
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,349.77,254.43
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,302.95,221.31
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,283.41,206.66
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,263.74,191.77
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,194.23,142.16
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,135.11,99.72
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,164.69,121.85
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,192.53,150.81
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,179.73,141.21
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,166.52,131.3
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,103.95,80.8
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,26.44,16.65
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,23.11,13.97
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,19.79,11.24
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,16.47,8.44
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,13.16,5.6
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,9.86,2.76
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,6.56,0.0
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.1,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.64,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.85,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,39.14,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,113.82,64.24
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,191.06,149.21
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,262.47,211.26
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,317.12,256.88
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,372.07,300.77
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,298.29,239.87
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,219.08,173.81
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,116.54,90.81
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,30.59,19.52
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,115.88,88.82
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,210.6,162.48
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,170.51,130.18
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,133.53,100.7
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,113.21,84.68
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,93.94,69.42
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,98.65,73.03
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,103.32,76.55
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,167.28,125.94
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,230.84,173.44
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,344.73,258.21
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,450.56,333.62
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,437.01,322.88
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,423.28,312.9
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,477.47,352.33
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,514.75,377.39
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,465.65,340.85
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,422.72,309.33
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,407.24,293.55
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,370.26,257.09
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,316.7,211.28
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,256.52,161.02
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,220.49,140.85
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,218.34,151.12
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,183.08,133.98
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,182.03,144.72
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,169.92,135.33
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,149.71,119.28
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,108.22,85.46
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,68.12,52.2
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,65.42,50.25
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,62.67,48.15
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,59.28,45.33
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,55.92,42.41
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,48.68,36.07
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,39.09,27.48
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,27.79,16.96
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,16.32,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,5.55,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,10.7,0.46
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,22.3,12.43
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,34.58,23.12
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,50.48,36.69
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,65.91,49.66
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,81.6,62.6
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,97.05,75.09
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,99.59,76.78
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,102.73,78.93
