Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,285.23,227.82
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,440.11,348.13
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,332.35,261.02
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,195.47,150.85
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,391.73,305.44
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,567.11,436.07
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,505.77,387.06
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,463.08,352.58
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,378.04,287.43
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,312.51,236.42
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,389.04,294.65
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,467.87,352.71
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,390.53,293.83
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,327.45,245.7
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,221.07,165.8
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,118.89,87.49
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,286.52,215.59
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,422.84,313.79
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,404.99,294.74
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,363.25,253.9
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,311.25,216.64
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,289.08,206.45
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,186.83,134.62
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,100.96,74.61
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,76.16,50.56
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,80.82,62.18
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,84.22,65.2
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,118.89,94.28
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,81.51,63.32
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,68.17,52.32
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,65.49,50.33
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,62.74,48.23
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,57.89,44.15
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,52.9,39.81
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,45.94,33.69
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,36.91,25.56
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,28.02,16.86
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,19.39,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,31.03,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,95.12,44.75
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,175.34,137.67
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,247.3,201.39
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,300.75,247.64
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,354.38,292.48
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,396.56,325.81
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,437.71,357.27
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,421.24,341.72
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,381.81,308.36
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,267.44,214.51
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,160.88,125.52
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,163.66,127.22
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,166.69,129.02
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,221.83,172.5
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,293.25,227.7
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,205.69,158.64
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,139.97,106.27
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,256.02,197.78
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,361.22,278.54
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,287.24,220.93
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,211.78,162.0
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,119.85,89.99
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.43
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,24.55,14.09
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,19.13,9.74
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,131.0,98.8
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,236.49,180.83
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,235.21,179.63
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,233.51,178.25
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,219.25,167.28
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,205.4,156.69
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,210.57,159.6
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,217.56,164.54
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,185.59,140.58
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,160.11,128.63
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,155.34,125.04
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,157.57,127.24
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,135.7,109.4
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,108.56,86.95
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,95.71,76.51
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,82.73,65.78
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,69.29,54.32
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,55.72,42.56
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,42.38,30.89
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,28.92,18.95
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,17.75,8.48
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,6.58,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.41,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,9.04,1.6
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,13.98,5.94
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,20.18,11.28
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,26.4,16.58
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,32.62,21.78
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,38.86,26.89
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,44.7,31.59
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,50.54,36.23
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,56.4,40.82
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,62.27,45.37
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,66.9,48.87
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,71.53,52.35
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,109.66,82.58
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,148.47,112.8
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,222.31,170.21
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,310.47,236.84
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,314.21,238.55
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,317.54,240.23
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,277.81,209.85
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,233.57,176.05
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,196.86,147.73
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,161.42,120.31
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,160.46,119.58
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,159.42,118.77
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,200.46,150.07
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,239.03,179.09
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,183.67,137.15
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,129.48,95.87
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,131.62,97.7
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,133.6,99.37
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,184.83,136.72
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,223.89,165.28
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,194.65,153.77
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,177.03,140.04
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,114.2,89.46
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,72.66,55.49
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,72.83,55.86
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,73.15,56.32
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,69.93,53.89
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,66.62,51.33
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,63.4,48.74
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,57.54,43.73
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,48.3,35.61
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,38.88,27.05
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,26.42,14.82
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,81.89,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,215.21,78.43
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,341.43,267.35
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,458.69,367.95
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,537.42,431.65
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,617.86,492.86
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,332.13,270.91
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,12.35,4.59
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,44.28,31.0
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,77.55,57.94
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,132.72,102.21
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,188.94,146.14
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,204.98,157.8
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,220.8,169.26
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,310.62,237.71
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,381.56,289.84
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,327.96,248.37
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,263.56,199.04
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,226.1,170.18
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,190.58,142.65
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,501.05,380.64
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,725.21,537.77
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,688.58,507.71
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,649.26,477.44
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,605.96,444.69
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,560.53,409.55
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,512.09,371.24
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,461.99,330.54
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,409.1,286.59
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,355.32,241.05
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,300.01,193.67
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,244.32,147.03
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,188.15,104.0
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,132.53,69.54
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,76.68,57.29
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,72.1,53.77
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,70.34,52.61
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,60.44,44.72
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,58.49,43.27
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,56.48,41.75
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,53.9,39.81
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,51.28,37.8
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,47.28,34.52
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,39.72,28.12
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,34.14,23.27
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,28.53,18.14
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,19.67,9.08
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,11.1,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,93.42,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,237.56,64.98
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,366.53,285.32
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,484.92,387.17
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,563.43,450.09
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,643.58,509.94
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,693.14,542.74
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,747.88,576.99
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,786.15,598.79
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,821.89,618.04
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,846.56,627.99
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,868.0,635.55
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,868.81,631.44
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,875.84,631.64
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,876.1,626.24
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,872.67,618.71
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,860.97,608.67
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,845.61,596.58
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,824.16,579.7
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,799.25,560.94
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,768.47,541.42
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,734.6,519.57
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,696.56,492.36
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,655.87,462.93
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,611.25,431.15
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,564.49,396.98
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,514.12,358.95
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,462.95,319.23
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,409.92,277.31
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,356.08,233.77
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,300.63,188.71
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,245.27,144.56
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,202.92,123.99
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,205.63,140.27
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,120.48,90.85
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,70.33,51.46
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,69.13,50.85
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,67.91,50.12
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,67.6,50.03
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,61.7,45.37
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,59.01,43.44
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,56.29,41.4
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,52.93,38.74
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,49.64,35.96
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,42.07,29.47
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,34.35,22.55
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,21.41,9.51
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,11.1,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,45.28,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,134.76,18.61
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,252.05,195.44
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,353.64,285.65
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,433.45,352.46
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,516.13,417.64
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,294.11,240.68
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,31.38,20.37
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,46.78,33.06
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,62.23,45.49
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,70.64,52.03
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,79.46,58.84
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,66.05,47.78
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,53.14,37.22
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,74.06,53.69
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,95.7,70.43
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,120.56,89.59
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,145.27,108.33
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,136.86,101.31
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,128.71,94.67
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,191.67,142.2
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,253.16,186.96
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,199.33,146.42
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,147.56,107.74
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,218.56,160.79
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,285.65,208.93
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,253.27,184.83
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,225.62,164.78
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,219.84,160.72
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,214.0,156.5
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,239.94,173.89
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,262.12,187.76
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,185.54,133.96
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,118.84,86.73
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,117.71,90.34
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,116.91,89.94
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,109.19,84.26
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,101.4,78.45
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,91.23,70.45
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,91.18,70.69
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,85.35,66.23
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,79.33,61.5
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,70.92,54.6
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,62.26,47.23
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,50.3,36.88
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,38.29,26.12
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,22.96,9.79
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,7.68,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,20.04,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,52.91,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,164.5,125.96
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,248.42,200.84
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,325.68,267.09
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,405.3,332.97
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,254.61,209.24
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,92.67,71.61
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,77.27,58.75
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,64.73,48.13
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,35.99,24.2
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,7.43,0.49
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,7.85,0.81
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,8.27,1.12
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,48.16,33.55
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,88.7,65.91
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,124.06,93.88
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,159.38,121.49
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,198.79,151.83
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,237.26,180.93
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,307.39,233.95
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,363.58,275.24
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,370.65,279.51
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,376.1,282.65
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,337.28,253.4
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,301.49,226.54
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,297.04,223.1
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,291.81,218.91
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,324.67,240.88
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,339.67,247.22
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,307.66,220.04
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,272.51,190.73
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,215.26,154.65
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,191.35,144.21
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,178.01,141.22
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,180.11,143.32
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,160.6,128.09
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,140.29,112.04
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,131.66,105.27
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,115.32,91.99
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,101.12,80.5
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,86.8,68.69
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,71.38,55.71
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,55.8,42.31
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,40.75,29.13
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,25.52,15.61
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,14.03,2.96
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.56,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,8.62,1.09
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,14.81,6.57
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,22.67,13.34
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,30.55,20.08
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,38.86,27.1
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,47.19,34.03
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,152.22,121.86
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,258.43,206.94
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,157.28,124.24
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,63.93,47.03
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,119.16,91.91
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,176.61,137.27
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,183.75,142.1
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,190.89,147.07
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,166.1,127.08
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,142.61,108.25
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,300.37,230.72
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,456.09,344.03
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,352.18,265.98
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,259.5,196.18
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,248.77,188.01
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,238.46,179.83
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,236.06,177.97
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,233.59,176.05
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,356.99,266.28
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,445.91,323.51
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,400.15,285.65
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,354.15,247.9
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,304.43,210.19
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,271.06,186.89
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,218.26,144.39
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,162.2,106.1
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,135.34,106.62
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,157.93,125.31
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,143.65,113.93
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,139.16,110.6
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,133.61,106.4
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,121.45,96.69
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,112.19,89.47
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,98.49,78.33
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,81.96,64.42
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,65.1,49.93
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,47.91,35.05
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,30.47,19.61
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,15.64,2.5
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,29.51,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,82.46,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,216.49,164.78
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,315.93,255.04
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,397.2,322.66
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,481.27,388.19
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,392.09,315.84
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,297.05,238.09
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,325.32,259.46
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,352.4,278.47
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,572.17,443.65
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,764.38,574.36
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,670.28,505.34
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,564.31,428.03
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,709.85,535.04
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,833.58,617.28
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,615.45,462.7
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,363.24,273.88
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,461.63,348.21
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,550.2,411.29
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,541.47,404.04
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,531.1,396.18
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,518.27,385.96
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,503.6,374.21
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,428.39,318.54
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,365.17,271.74
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,360.36,267.84
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,352.14,260.83
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,328.35,242.18
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,304.25,223.14
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,278.12,192.22
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,231.87,143.08
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,184.93,112.98
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,156.37,103.74
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,136.88,107.83
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,153.69,121.84
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,144.71,115.03
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,135.35,107.89
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,119.61,95.2
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,104.17,82.63
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,89.94,71.06
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,75.55,59.14
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,61.01,46.74
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,46.31,34.0
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,32.9,22.26
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,18.98,9.93
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,9.47,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,8.96,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,25.17,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,217.16,162.92
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,360.99,290.12
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,443.22,358.87
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,534.01,430.92
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,594.31,476.69
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,653.56,519.86
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,697.66,551.26
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,739.54,580.36
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,766.82,597.59
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,791.12,612.57
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,805.92,619.95
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,817.33,625.05
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,698.5,535.98
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,570.85,437.23
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,471.87,362.09
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,378.5,289.64
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,368.37,281.02
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,358.59,272.46
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,387.54,294.1
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,421.57,318.97
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,368.89,278.99
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,327.95,247.9
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,277.02,209.52
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,229.29,173.32
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,299.07,225.41
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,354.18,264.28
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,346.72,255.77
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,333.03,241.41
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,217.88,158.45
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,125.17,93.41
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,105.97,78.8
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,86.8,63.95
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,52.71,38.74
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,18.19,9.77
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,48.46,35.51
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,91.77,72.26
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,96.4,76.34
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,107.43,85.86
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,86.82,68.78
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,74.89,58.86
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,67.26,52.27
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,59.47,45.32
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,46.73,33.98
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,32.95,21.21
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,16.89,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.27,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,12.35,3.74
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,20.62,11.27
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,31.82,20.86
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,43.05,30.37
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,55.86,41.04
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,68.58,51.43
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,409.67,333.19
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,702.92,552.9
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,408.98,327.03
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,73.22,53.87
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,188.73,147.08
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,300.57,233.55
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,391.2,302.31
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,460.69,353.62
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,501.09,383.25
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,552.95,420.6
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,670.45,508.77
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,760.72,573.91
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,621.78,468.68
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,478.93,360.17
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,573.16,432.58
