Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,624.34,469.75
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,581.74,435.4
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,537.06,399.19
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,489.28,359.84
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,439.84,318.14
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,387.18,273.04
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,333.76,226.73
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,276.7,188.09
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,257.25,182.87
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,191.7,123.1
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,104.11,58.6
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,71.38,54.11
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,69.24,52.5
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,67.92,51.67
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,66.58,50.83
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,65.09,49.74
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,58.31,44.15
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,55.42,41.9
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,52.51,39.55
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,48.58,36.2
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,44.71,32.72
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,36.47,25.27
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,28.09,17.03
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,13.9,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,143.57,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,323.42,239.42
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,450.35,358.69
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,533.76,426.16
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,619.04,490.0
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,678.77,531.06
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,731.97,564.94
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,771.88,594.56
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,809.16,621.17
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,834.16,638.27
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,855.86,652.48
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,867.78,659.52
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,866.96,658.02
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,865.7,655.2
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,860.72,649.98
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,848.89,640.75
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,833.36,629.21
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,707.29,536.35
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,559.28,423.9
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,662.13,502.44
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,721.01,545.62
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,613.84,462.34
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,504.68,378.99
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,542.28,406.77
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,546.59,406.54
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,495.39,363.57
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,442.77,318.83
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,387.9,272.03
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,332.29,223.95
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,275.74,175.6
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,219.42,129.62
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,162.45,89.24
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,106.32,61.99
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,69.21,52.76
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,68.9,52.69
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,67.54,51.7
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,66.16,50.7
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,64.26,49.26
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,62.36,47.8
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,53.86,40.84
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,50.47,38.15
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,45.69,34.03
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,40.87,29.69
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,32.87,22.39
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,24.74,14.19
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,12.24,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,13.66,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,168.15,123.24
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,305.16,250.0
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,367.89,304.98
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,431.58,357.75
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,483.81,398.29
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,535.84,436.55
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,603.5,484.54
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,680.4,537.0
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,758.89,588.18
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,829.36,631.65
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,841.23,634.77
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,849.48,636.07
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,850.72,633.43
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,840.0,623.09
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,828.08,611.65
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,812.57,598.03
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,791.52,581.7
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,767.04,563.35
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,736.46,541.15
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,702.83,515.6
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,664.68,487.25
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,623.96,456.57
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,532.37,388.77
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,449.3,328.23
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,385.35,281.66
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,331.71,242.89
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,299.43,219.71
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,268.25,197.39
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,262.96,191.97
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,245.02,176.99
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,221.52,158.9
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,193.2,141.18
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,117.74,92.13
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,68.05,51.63
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,66.67,50.84
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,65.28,49.95
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,64.11,49.13
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,57.74,43.87
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,54.45,41.27
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,51.12,38.54
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,46.39,34.46
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,41.64,30.18
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,33.28,22.56
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,24.78,13.76
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,12.8,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,12.8,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,167.95,119.51
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,306.04,248.38
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,380.81,313.53
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,458.16,377.48
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,523.07,428.24
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,597.38,483.86
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,669.18,534.97
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,739.27,582.81
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,769.09,599.23
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,795.92,613.4
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,810.03,618.74
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,815.89,618.41
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,827.4,621.97
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,834.36,622.31
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,815.71,605.62
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,801.7,592.5
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,729.13,538.43
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,640.5,471.86
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,680.87,500.77
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,695.07,509.49
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,657.08,479.99
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,616.75,449.03
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,572.97,415.73
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,527.16,380.13
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,478.12,340.61
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,425.55,297.78
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,372.15,254.25
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,318.17,209.5
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,261.06,174.65
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,248.28,177.47
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,174.76,127.34
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,125.41,93.78
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,127.48,100.3
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,129.56,102.32
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,132.79,105.5
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,135.47,108.26
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,121.88,97.37
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,108.14,86.24
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,81.84,64.48
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,64.85,50.23
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,55.38,42.12
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,47.9,35.46
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,36.8,25.49
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,25.51,13.86
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,14.08,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,64.63,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,231.83,161.97
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,353.27,286.31
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,440.24,361.34
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,529.85,434.24
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,596.84,485.47
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,663.0,533.59
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,707.0,564.36
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,748.76,592.64
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,777.84,611.09
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,803.91,627.17
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,813.04,630.26
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,824.02,634.82
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,828.79,635.08
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,829.63,632.77
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,819.07,623.96
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,804.83,612.85
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,783.46,596.06
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,758.67,577.09
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,723.77,550.94
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,691.82,526.3
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,654.12,496.07
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,613.98,463.57
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,570.48,428.85
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,524.98,391.72
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,474.5,350.03
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,423.17,306.58
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,369.8,260.56
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,315.85,213.6
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,260.5,166.33
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,205.6,122.09
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,150.2,84.26
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,95.94,60.8
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,79.77,61.96
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,79.18,61.65
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,70.69,54.78
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,69.11,53.72
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,66.68,51.82
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,64.21,49.85
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,60.44,46.8
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,56.6,43.59
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,50.53,38.28
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,44.35,32.65
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,34.34,23.51
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,24.09,12.19
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,12.38,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,60.13,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,224.54,152.43
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,345.92,281.6
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,435.57,360.25
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,529.05,437.58
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,306.76,257.53
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,40.52,28.72
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,76.12,58.67
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,115.17,90.82
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,110.61,86.56
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,107.08,83.23
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,119.85,93.42
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,132.5,103.42
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,232.19,183.96
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,319.86,252.42
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,294.29,230.74
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,270.3,210.75
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,234.6,182.11
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,213.43,164.87
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,211.25,162.99
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,209.15,161.18
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,197.65,152.07
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,186.55,143.3
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,184.09,141.34
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,181.66,139.4
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,161.3,123.21
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,141.52,107.54
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,143.11,108.89
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,144.55,110.11
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,142.3,108.48
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,140.0,106.87
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,131.42,100.32
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,123.03,93.9
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,141.24,113.66
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,149.3,120.64
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,113.5,91.2
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,64.74,50.19
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,57.62,44.27
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,50.52,38.27
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,49.34,37.4
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,59.0,45.86
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,52.6,40.21
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,46.09,34.24
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,33.56,22.8
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,23.28,10.65
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,12.8,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,82.82,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,263.62,172.95
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,408.26,331.3
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,495.97,408.65
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,585.92,482.91
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,648.58,532.58
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,705.01,575.24
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,745.25,603.47
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,782.91,628.87
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,808.49,643.52
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,830.81,655.53
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,841.56,659.84
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,840.07,655.51
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,839.6,652.17
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,835.43,646.36
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,822.97,636.13
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,806.87,623.54
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,784.95,605.81
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,759.55,585.82
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,728.29,562.07
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,693.94,534.9
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,598.5,458.71
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,500.0,381.34
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,472.67,359.8
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,444.01,336.48
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,386.28,291.4
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,339.53,255.63
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,337.92,244.78
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,308.83,207.05
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,252.14,165.43
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,222.64,149.38
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,194.07,135.05
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,169.86,128.06
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,157.27,126.47
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,148.62,119.67
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,143.78,116.23
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,136.6,110.79
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,123.17,99.8
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,109.41,88.41
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,74.45,58.83
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,46.31,34.66
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,41.72,30.61
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,37.16,26.37
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,29.01,18.75
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,20.77,7.67
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,10.67,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.41,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,12.36,2.08
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,21.47,11.89
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,34.47,23.25
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,48.64,35.52
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,64.16,48.8
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,79.37,61.62
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,101.51,79.87
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,123.24,97.46
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,102.29,79.71
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,84.41,64.6
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,105.25,81.54
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,126.0,98.19
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,114.06,88.22
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,102.85,78.94
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,128.62,99.71
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,154.16,120.07
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,156.35,121.39
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,158.52,122.74
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,160.99,124.59
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,163.34,126.37
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,210.12,163.01
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,254.73,197.23
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,212.11,163.82
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,171.37,131.9
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,168.34,129.34
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,165.33,126.77
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,167.03,128.14
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,168.38,129.24
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,161.96,124.08
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,155.62,119.08
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,145.4,111.56
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,135.49,109.07
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,144.64,116.98
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,153.04,124.28
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,128.85,104.34
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,103.84,83.54
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,92.42,74.08
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,80.88,64.4
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,68.52,53.98
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,56.05,43.26
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,44.19,32.79
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,32.23,22.1
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,21.05,11.95
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,9.88,0.0
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.12,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.64,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,5.33,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,7.39,0.57
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,9.87,2.69
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,12.34,4.79
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,12.77,5.13
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,13.19,5.46
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,15.26,7.15
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,17.34,8.83
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,13.63,5.69
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,9.91,2.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,11.16,3.59
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,12.41,4.61
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,13.66,5.62
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,14.91,6.63
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,16.17,7.65
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,17.42,8.66
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,17.42,8.65
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,17.43,8.65
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,22.42,12.73
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,27.42,16.81
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,32.83,21.24
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,38.24,25.67
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,77.53,57.69
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,115.58,88.51
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,93.7,70.88
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,71.61,53.01
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,74.51,55.47
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,77.42,57.94
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,71.11,53.01
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,64.81,50.39
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,42.27,31.05
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,11.64
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,15.68,8.09
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,11.54,4.51
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,10.3,3.44
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,9.05,2.36
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,7.4,0.9
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,5.75,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,4.51,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.05,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.82,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.43,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,240.19,127.37
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,469.56,381.51
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,557.68,462.76
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,647.08,538.41
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,704.84,585.4
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,761.22,628.84
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,790.23,650.24
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,825.24,675.49
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,847.38,689.44
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,866.14,700.7
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,874.79,703.76
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,879.67,704.17
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,876.46,699.11
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,869.34,691.42
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,854.21,677.49
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,835.25,661.05
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,809.91,640.44
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,780.97,617.39
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,746.98,590.93
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,709.75,560.46
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,668.64,525.53
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,624.67,487.84
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,575.99,446.6
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,525.11,402.65
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,471.82,355.26
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,416.93,305.62
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,359.65,253.88
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,301.46,201.28
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,241.48,148.76
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,181.35,100.58
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,121.43,62.82
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,64.04,49.51
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,62.35,48.22
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,60.58,46.84
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,58.65,45.42
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,56.65,43.91
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,54.08,41.89
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,51.41,39.74
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,43.28,32.71
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,40.53,30.3
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,35.93,26.11
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,31.35,21.75
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,24.31,14.84
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,17.32,0.0
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,8.11,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,231.82,107.77
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,443.1,360.22
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,533.85,443.5
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,625.89,520.73
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,685.58,567.78
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,743.85,611.07
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,782.84,638.7
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,819.14,663.38
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,834.02,672.29
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,854.4,685.19
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,864.35,688.85
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,870.55,689.9
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,867.5,684.77
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,860.59,677.14
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,846.86,664.57
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,829.28,649.51
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,804.92,629.83
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,776.93,607.77
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,743.37,581.79
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,706.58,552.28
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,665.48,518.25
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,621.6,481.49
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,573.64,441.57
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,523.48,398.89
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,470.08,352.58
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,415.13,303.88
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,358.24,252.8
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,300.47,200.85
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,240.75,148.65
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,181.0,101.18
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,121.63,64.91
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,68.48,53.74
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,66.86,52.53
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,65.16,51.21
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,62.95,49.55
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,60.65,47.8
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,51.52,39.93
