Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,27.46,17.38
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,19.07,5.88
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,9.82,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,37.12,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,110.18,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,227.32,173.78
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,322.28,263.91
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,393.96,326.18
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,466.95,386.72
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,518.56,428.05
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,574.04,470.53
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,611.13,497.39
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,645.16,521.25
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,664.46,532.93
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,680.38,541.82
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,687.55,543.94
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,691.07,543.32
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,683.5,535.51
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,672.46,525.18
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,653.8,508.19
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,632.03,488.86
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,543.28,419.79
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,459.54,354.68
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,412.21,316.86
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,365.02,279.39
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,336.26,256.55
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,309.55,235.34
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,297.92,224.57
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,283.17,210.86
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,265.29,186.47
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,223.07,141.29
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,175.99,106.75
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,131.88,82.54
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,94.92,75.34
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,93.38,74.43
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,92.09,73.53
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,91.53,73.25
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,91.38,73.44
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,91.37,73.72
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,84.49,67.85
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,75.08,59.63
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,62.82,48.96
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,50.28,37.75
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,35.06,23.75
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,19.82,5.07
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,2.99,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,5.75,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,18.17,8.52
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,32.6,21.84
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,51.54,38.41
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,69.53,54.0
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,87.67,69.5
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,105.4,84.34
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,116.94,93.74
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,128.61,103.09
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,142.65,114.3
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,156.55,125.22
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,145.74,115.68
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,136.02,107.17
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,142.93,112.63
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,149.76,118.0
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,154.23,121.23
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,158.62,124.41
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,198.34,156.24
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,242.11,190.68
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,238.88,187.39
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,235.51,184.19
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,266.82,208.05
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,292.92,226.86
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,274.5,211.15
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,255.97,195.49
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,232.85,177.12
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,215.23,163.48
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,178.82,137.03
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,155.59,121.02
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,147.54,120.69
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,134.8,110.23
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,128.93,105.55
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,122.81,100.6
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,111.34,91.19
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,99.61,81.43
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,86.19,69.86
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,72.49,57.85
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,57.87,44.94
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,43.47,32.0
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,28.55,18.28
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,13.2,0.44
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,6.83,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,79.93,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,233.99,173.7
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,333.96,272.59
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,407.63,336.75
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,487.18,402.06
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,538.97,442.67
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,588.76,480.02
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,623.99,503.98
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,656.29,524.94
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,672.83,534.71
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,686.04,542.0
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,690.26,541.7
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,690.93,538.62
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,682.24,528.56
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,667.77,514.43
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,649.4,496.8
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,627.76,476.79
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,600.04,452.9
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,569.47,426.73
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,533.94,396.69
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,496.04,364.48
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,453.99,329.71
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,410.21,292.93
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,363.55,253.53
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,316.54,213.55
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,267.42,172.53
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,212.69,128.73
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,161.64,92.03
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,111.37,64.78
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,76.61,58.98
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,75.57,58.33
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,73.43,56.69
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,71.3,55.05
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,68.33,52.78
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,65.35,50.45
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,60.27,46.25
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,55.1,41.83
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,47.98,35.64
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,40.74,29.1
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,27.92,17.29
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,17.17,0.38
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,107.63,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,266.9,193.18
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,376.78,305.1
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,447.48,366.44
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,518.45,424.44
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,534.86,437.54
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,548.83,447.72
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,534.99,435.17
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,525.76,425.38
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,525.9,422.68
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,523.57,417.93
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,613.32,485.51
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,685.75,537.76
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,676.99,528.0
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,664.74,516.23
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,645.34,499.39
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,622.71,480.02
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,594.82,457.06
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,564.06,431.57
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,528.32,401.25
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,490.19,368.53
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,448.32,332.92
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,404.68,295.14
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,346.87,249.1
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,300.37,213.74
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,260.95,179.59
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,218.5,143.92
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,169.0,103.23
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,107.42,62.79
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,94.49,74.09
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,110.89,87.94
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,91.01,71.51
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,69.94,53.95
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,66.91,51.63
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,63.87,49.23
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,59.12,45.28
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,54.31,41.14
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,47.17,34.91
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,39.92,28.33
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,27.12,16.51
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,16.36,0.0
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,100.18,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,262.54,186.13
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,380.44,311.6
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,468.11,388.86
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,555.85,461.97
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,604.42,501.19
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,645.85,533.1
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,681.43,559.45
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,713.69,582.63
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,727.19,591.21
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,737.07,597.01
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,734.3,592.43
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,734.48,590.25
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,723.04,580.19
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,707.9,567.09
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,686.32,547.36
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,661.2,524.8
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,630.23,498.47
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,596.11,469.24
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,493.57,386.21
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,393.37,306.61
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,424.69,326.05
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,422.03,314.51
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,371.25,267.7
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,318.81,219.42
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,264.02,170.41
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,208.6,123.27
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,152.29,81.36
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,95.94,51.71
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,60.82,47.2
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,59.36,46.17
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,57.06,44.29
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,54.67,42.32
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,52.1,40.25
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,49.44,38.06
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,41.79,31.32
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,38.97,28.75
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,34.75,24.93
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,30.58,20.96
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,23.01,13.44
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,15.44,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,7.26,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,166.34,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,324.78,226.58
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,452.7,372.94
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,525.96,438.77
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,598.54,499.15
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,644.66,535.51
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,688.41,567.95
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,714.74,584.6
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,737.83,598.06
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,742.17,597.37
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,750.1,599.27
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,749.02,593.9
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,744.21,586.02
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,731.71,573.8
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,715.5,558.31
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,692.44,536.77
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,665.92,512.67
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,634.05,485.21
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,599.07,455.22
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,559.83,421.75
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,517.93,385.8
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,471.38,347.7
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,422.83,306.86
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,371.73,262.89
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,319.15,216.92
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,264.74,169.73
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,209.72,124.05
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,153.21,82.78
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,96.99,53.98
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,64.13,50.33
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,62.7,49.27
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,60.76,47.71
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,52.82,40.9
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,50.64,39.18
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,48.47,37.4
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,45.35,34.65
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,42.26,31.82
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,37.29,27.3
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,32.35,22.59
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,24.4,14.47
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,16.43,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,170.88,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,329.21,219.41
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,459.85,379.55
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,534.05,447.56
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,607.71,509.69
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,652.6,545.13
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,695.19,576.49
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,714.24,587.12
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,737.45,600.07
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,748.56,605.1
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,756.09,607.42
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,754.03,602.02
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,748.21,594.05
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,735.5,582.32
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,719.01,567.53
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,695.05,546.7
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,667.6,523.09
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,634.97,495.05
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,599.21,464.26
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,559.17,429.73
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,516.46,392.47
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,469.95,352.22
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,421.32,309.32
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,369.38,262.63
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,316.06,214.47
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,261.03,165.93
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,205.32,119.33
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,148.05,77.8
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,91.0,49.31
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,59.53,46.1
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,58.03,45.04
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,56.03,43.42
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,53.97,41.73
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,51.35,39.62
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,48.66,37.39
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,41.07,30.7
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,38.21,28.09
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,33.95,24.21
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,29.75,20.18
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,22.15,12.37
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,14.54,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,132.18,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,287.99,179.3
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,419.74,346.28
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,494.53,415.34
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,569.04,478.5
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,615.27,516.52
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,659.29,550.83
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,686.8,569.82
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,711.2,585.63
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,722.7,591.95
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,724.05,590.54
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,724.28,588.36
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,720.83,583.51
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,708.61,571.76
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,692.79,556.51
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,671.1,536.69
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,645.98,514.1
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,615.74,488.29
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,582.39,459.6
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,544.08,425.71
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,503.11,389.09
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,458.39,349.48
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,411.59,307.27
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,361.42,261.21
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,309.8,213.68
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,256.2,165.7
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,201.93,119.74
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,146.87,79.42
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,91.95,52.21
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,62.9,49.44
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,61.11,48.12
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,59.17,46.54
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,51.29,39.73
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,49.07,37.94
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,46.85,36.11
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,43.7,33.36
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,40.56,30.52
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,35.54,25.91
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,30.54,21.1
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,22.54,12.66
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,14.52,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,129.43,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,287.06,161.45
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,424.12,343.78
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,497.93,411.28
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,571.22,472.07
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,470.44,394.21
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,347.54,293.07
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,461.17,386.47
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,565.05,466.97
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,652.26,531.96
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,723.82,582.76
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,624.41,504.49
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,506.63,410.04
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,609.56,490.36
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,685.28,545.9
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,663.34,525.88
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,638.18,504.03
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,564.16,444.07
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,485.48,381.12
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,439.9,343.53
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,393.61,305.57
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,372.24,286.64
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,350.45,266.66
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,300.91,227.34
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,262.92,198.51
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,244.88,177.27
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,209.68,142.12
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,163.19,105.03
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,107.33,70.25
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,107.19,86.99
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,135.68,111.57
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,126.68,104.26
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,117.42,96.73
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,105.42,86.95
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,93.06,76.64
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,80.28,65.57
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,67.17,53.96
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,53.09,41.23
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,38.67,27.97
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,25.19,14.38
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,43.5,21.0,1.85,9.5,26.0,62.55,26.44
2016,11,9,7,30,87.0,42.0,2.0,10.0,52.0,129.34,102.7
2016,11,9,7,45,122.5,62.0,2.15,10.5,83.0,192.77,159.81
2016,11,9,8,0,158.0,82.0,2.3,11.0,114.0,241.55,202.94
2016,11,9,8,15,182.5,101.0,2.5,11.5,147.0,279.88,236.01
2016,11,9,8,30,207.0,120.0,2.7,12.0,180.0,317.31,267.28
2016,11,9,8,45,248.0,130.5,2.9,12.5,213.5,354.62,298.1
2016,11,9,9,0,289.0,141.0,3.1,13.0,247.0,391.41,327.67
2016,11,9,9,15,367.0,144.5,3.35,13.5,294.0,462.03,384.14
2016,11,9,9,30,445.0,148.0,3.6,14.0,341.0,514.85,425.34
2016,11,9,9,45,615.0,124.0,3.9,14.5,413.5,607.75,498.49
2016,11,9,10,0,785.0,100.0,4.2,15.0,486.0,686.77,558.83
2016,11,9,10,15,651.0,139.5,4.35,15.0,471.5,616.28,501.1
2016,11,9,10,30,517.0,179.0,4.5,15.0,457.0,540.37,439.52
2016,11,9,10,45,528.0,184.5,4.7,15.5,477.5,532.76,431.89
2016,11,9,11,0,539.0,190.0,4.9,16.0,498.0,522.45,421.66
2016,11,9,11,15,284.5,212.5,5.0,16.0,375.5,364.76,294.35
2016,11,9,11,30,30.0,235.0,5.1,16.0,253.0,219.89,175.7
2016,11,9,11,45,136.0,255.5,5.25,16.0,337.5,290.69,232.92
2016,11,9,12,0,242.0,276.0,5.4,16.0,422.0,344.22,274.1
2016,11,9,12,15,574.0,182.0,5.4,16.0,525.0,392.67,307.18
2016,11,9,12,30,906.0,88.0,5.4,16.0,628.0,407.28,308.42
2016,11,9,12,45,910.0,84.5,5.4,16.0,618.0,358.48,262.73
2016,11,9,13,0,914.0,81.0,5.4,16.0,608.0,307.75,215.28
2016,11,9,13,15,906.5,80.0,5.35,15.5,589.0,254.83,167.52
2016,11,9,13,30,899.0,79.0,5.3,15.0,570.0,201.42,122.1
2016,11,9,13,45,891.5,76.0,5.25,15.0,544.0,146.29,81.62
2016,11,9,14,0,884.0,73.0,5.2,15.0,518.0,91.21,54.59
2016,11,9,14,15,868.0,71.5,5.15,15.0,484.5,66.35,53.03
2016,11,9,14,30,852.0,70.0,5.1,15.0,451.0,58.2,45.97
2016,11,9,14,45,829.5,67.5,5.1,15.0,412.0,56.56,44.64
2016,11,9,15,0,807.0,65.0,5.1,15.0,373.0,54.93,43.29
2016,11,9,15,15,775.0,61.5,4.95,14.5,329.5,52.43,41.23
2016,11,9,15,30,743.0,58.0,4.8,14.0,286.0,49.93,39.12
2016,11,9,15,45,692.5,54.0,4.7,13.5,239.5,46.88,36.43
2016,11,9,16,0,642.0,50.0,4.6,13.0,193.0,43.89,33.68
2016,11,9,16,15,565.5,43.0,4.3,12.5,147.0,34.99,25.49
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,29.66,20.28
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,21.08,10.94
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,12.8,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
