Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,207.96,84.01
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,404.61,330.58
2016,11,10,7,45,546.5,37.5,2.0,5.0,126.0,474.22,398.69
2016,11,10,8,0,637.0,44.0,2.3,6.0,172.0,554.18,467.74
2016,11,10,8,15,689.5,49.0,2.5,7.0,218.5,603.24,508.39
2016,11,10,8,30,742.0,54.0,2.7,8.0,265.0,650.11,545.17
2016,11,10,8,45,779.0,56.5,2.9,9.0,309.5,679.5,566.68
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,705.74,584.9
2016,11,10,9,15,839.5,61.5,3.1,10.5,394.0,718.47,592.34
2016,11,10,9,30,863.0,64.0,3.1,11.0,434.0,721.15,591.99
2016,11,10,9,45,885.0,63.5,3.1,11.5,469.5,722.12,590.4
2016,11,10,10,0,907.0,63.0,3.1,12.0,505.0,719.38,586.08
2016,11,10,10,15,918.0,64.0,3.0,12.5,532.5,706.99,574.15
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,690.95,558.38
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,668.55,537.63
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,642.68,514.06
2016,11,10,11,15,950.0,65.5,2.55,14.5,614.0,611.34,485.84
2016,11,10,11,30,954.0,66.0,2.4,15.0,627.0,576.91,454.89
2016,11,10,11,45,956.5,65.5,2.3,15.5,632.0,537.78,420.07
2016,11,10,12,0,959.0,65.0,2.2,16.0,637.0,495.98,382.52
2016,11,10,12,15,958.5,65.0,2.05,16.0,634.0,450.9,342.21
2016,11,10,12,30,958.0,65.0,1.9,16.0,631.0,403.7,299.35
2016,11,10,12,45,956.0,64.0,1.75,16.5,620.0,353.24,252.78
2016,11,10,13,0,954.0,63.0,1.6,17.0,609.0,301.25,204.87
2016,11,10,13,15,948.0,62.0,1.5,17.0,590.5,247.12,156.73
2016,11,10,13,30,942.0,61.0,1.4,17.0,572.0,192.3,110.9
2016,11,10,13,45,934.0,59.5,1.3,17.0,546.0,136.44,71.14
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,80.58,45.34
2016,11,10,14,15,912.0,56.5,1.1,17.0,487.0,56.44,43.96
2016,11,10,14,30,898.0,55.0,1.0,17.0,454.0,54.9,42.75
2016,11,10,14,45,878.5,53.0,0.95,17.0,415.0,52.86,41.07
2016,11,10,15,0,859.0,51.0,0.9,17.0,376.0,50.76,39.31
2016,11,10,15,15,830.5,48.5,0.8,16.5,333.0,48.1,37.13
2016,11,10,15,30,802.0,46.0,0.7,16.0,290.0,45.37,34.82
2016,11,10,15,45,758.5,42.5,0.65,16.0,243.5,41.67,31.51
2016,11,10,16,0,715.0,39.0,0.6,16.0,197.0,34.86,25.33
2016,11,10,16,15,643.5,34.0,0.75,15.0,150.5,30.49,21.3
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,26.18,17.08
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,18.95,8.92
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,11.1,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.5,14.0,1.2,4.0,41.0,216.0,61.73
2016,11,11,7,30,505.0,28.0,1.3,5.0,82.0,424.53,341.39
2016,11,11,7,45,593.0,34.0,1.45,6.5,128.0,502.1,415.63
2016,11,11,8,0,681.0,40.0,1.6,8.0,174.0,579.49,480.29
2016,11,11,8,15,729.5,44.5,1.7,9.0,221.0,624.9,516.97
2016,11,11,8,30,778.0,49.0,1.8,10.0,268.0,668.11,549.78
2016,11,11,8,45,809.0,52.0,1.95,11.0,312.0,693.54,567.79
2016,11,11,9,0,840.0,55.0,2.1,12.0,356.0,708.91,577.45
2016,11,11,9,15,860.0,57.0,2.25,12.5,395.0,718.47,583.4
2016,11,11,9,30,880.0,59.0,2.4,13.0,434.0,724.63,586.62
2016,11,11,9,45,895.0,60.0,2.55,14.0,467.5,722.33,582.4
2016,11,11,10,0,910.0,61.0,2.7,15.0,501.0,716.41,575.56
2016,11,11,10,15,917.5,62.0,2.65,15.5,527.0,701.67,562.3
2016,11,11,10,30,925.0,63.0,2.6,16.0,553.0,683.44,545.27
2016,11,11,10,45,928.0,64.5,2.6,16.5,572.0,659.45,524.02
2016,11,11,11,0,931.0,66.0,2.6,17.0,591.0,632.25,500.15
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.5,600.32,472.22
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,565.49,441.69
2016,11,11,11,45,932.0,68.5,2.5,18.5,617.5,526.43,407.56
2016,11,11,12,0,929.0,70.0,2.5,19.0,621.0,485.09,371.01
2016,11,11,12,15,719.5,137.0,2.45,19.0,562.5,413.73,313.74
2016,11,11,12,30,510.0,204.0,2.4,19.0,504.0,351.78,265.35
2016,11,11,12,45,703.0,140.5,2.4,19.5,545.5,331.68,240.83
2016,11,11,13,0,896.0,77.0,2.4,20.0,587.0,296.16,201.29
2016,11,11,13,15,650.0,143.5,2.35,20.0,507.0,239.86,161.69
2016,11,11,13,30,404.0,210.0,2.3,20.0,427.0,211.09,148.15
2016,11,11,13,45,496.5,174.5,2.3,20.0,429.0,164.15,109.71
2016,11,11,14,0,589.0,139.0,2.3,20.0,431.0,111.59,76.62
2016,11,11,14,15,704.5,105.0,2.3,20.0,431.5,74.91,59.31
2016,11,11,14,30,820.0,71.0,2.3,20.0,432.0,58.65,45.44
2016,11,11,14,45,790.5,70.0,2.3,20.0,393.0,58.12,45.1
2016,11,11,15,0,761.0,69.0,2.3,20.0,354.0,57.69,44.82
2016,11,11,15,15,728.5,65.5,2.1,19.0,312.5,55.31,43.01
2016,11,11,15,30,696.0,62.0,1.9,18.0,271.0,52.97,41.16
2016,11,11,15,45,636.0,58.0,1.7,17.5,225.0,45.9,34.98
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,43.26,32.56
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,37.28,27.08
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,31.27,21.3
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,21.78,10.6
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,15.36,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,38.0,201.5,26.75
2016,11,12,7,30,451.0,30.0,3.2,4.0,76.0,397.07,322.2
2016,11,12,7,45,546.0,37.0,3.5,4.5,122.0,469.3,397.67
2016,11,12,8,0,641.0,44.0,3.8,5.0,168.0,552.67,471.83
2016,11,12,8,15,695.5,48.5,3.85,5.5,215.0,602.49,514.68
2016,11,12,8,30,750.0,53.0,3.9,6.0,262.0,649.99,553.36
2016,11,12,8,45,788.5,56.0,4.0,6.5,307.0,680.98,577.34
2016,11,12,9,0,827.0,59.0,4.1,7.0,352.0,708.79,598.02
2016,11,12,9,15,851.5,61.5,3.95,7.5,393.0,722.13,605.48
2016,11,12,9,30,876.0,64.0,3.8,8.0,434.0,725.43,605.1
2016,11,12,9,45,899.0,64.0,3.65,8.5,470.0,727.49,603.75
2016,11,12,10,0,922.0,64.0,3.5,9.0,506.0,725.76,599.51
2016,11,12,10,15,934.0,65.5,3.35,9.0,534.5,714.32,588.8
2016,11,12,10,30,946.0,67.0,3.2,9.0,563.0,699.11,574.11
2016,11,12,10,45,953.5,68.0,3.1,9.5,584.5,676.74,552.94
2016,11,12,11,0,961.0,69.0,3.0,10.0,606.0,650.85,528.88
2016,11,12,11,15,966.0,69.5,2.9,10.0,619.5,619.57,501.27
2016,11,12,11,30,971.0,70.0,2.8,10.0,633.0,585.09,470.65
2016,11,12,11,45,973.0,70.0,2.75,10.5,638.5,545.56,434.82
2016,11,12,12,0,975.0,70.0,2.7,11.0,644.0,503.34,396.13
2016,11,12,12,15,974.5,70.0,2.65,11.0,641.5,457.57,354.49
2016,11,12,12,30,974.0,70.0,2.6,11.0,639.0,409.64,310.15
2016,11,12,12,45,972.0,69.5,2.55,11.5,628.0,358.87,262.27
2016,11,12,13,0,970.0,69.0,2.5,12.0,617.0,306.51,212.97
2016,11,12,13,15,964.0,68.0,2.45,12.0,598.0,251.56,163.08
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,195.89,115.78
2016,11,12,13,45,948.5,65.5,2.4,12.0,552.5,139.02,75.07
2016,11,12,14,0,939.0,64.0,2.4,12.0,526.0,82.29,49.39
2016,11,12,14,15,925.0,62.5,2.35,12.0,492.5,60.82,48.79
2016,11,12,14,30,911.0,61.0,2.3,12.0,459.0,59.31,47.57
2016,11,12,14,45,891.5,58.5,2.25,12.0,420.0,56.94,45.57
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,54.49,43.47
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,51.84,41.26
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,44.92,35.12
2016,11,12,15,45,768.0,47.0,1.6,10.5,245.0,41.65,32.19
2016,11,12,16,0,723.0,43.0,1.4,10.0,198.0,38.4,29.15
2016,11,12,16,15,647.5,37.0,1.3,9.0,150.5,33.24,24.28
2016,11,12,16,30,572.0,31.0,1.2,8.0,103.0,28.11,19.17
2016,11,12,16,45,423.5,22.0,1.1,7.0,62.0,19.96,9.27
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,11.1,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.0,13.0,1.25,0.0,38.5,213.74,0.0
2016,11,13,7,30,514.0,26.0,1.4,1.0,77.0,425.54,341.17
2016,11,13,7,45,602.0,32.5,1.55,2.0,123.5,502.84,421.86
2016,11,13,8,0,690.0,39.0,1.7,3.0,170.0,580.34,489.31
2016,11,13,8,15,740.5,43.0,1.6,4.0,217.0,626.37,526.29
2016,11,13,8,30,791.0,47.0,1.5,5.0,264.0,670.17,558.8
2016,11,13,8,45,823.0,50.0,1.45,6.0,308.5,689.32,570.84
2016,11,13,9,0,855.0,53.0,1.4,7.0,353.0,712.25,584.91
2016,11,13,9,15,876.0,55.5,1.3,8.0,393.0,723.12,588.68
2016,11,13,9,30,897.0,58.0,1.2,9.0,433.0,730.49,589.63
2016,11,13,9,45,911.0,59.5,1.1,10.0,467.0,727.9,583.17
2016,11,13,10,0,925.0,61.0,1.0,11.0,501.0,721.65,574.22
2016,11,13,10,15,933.5,62.0,0.95,11.5,528.0,707.34,561.04
2016,11,13,10,30,942.0,63.0,0.9,12.0,555.0,689.45,544.32
2016,11,13,10,45,946.5,64.5,0.9,13.0,574.5,666.06,523.08
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,639.3,499.25
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,607.11,472.93
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,571.94,443.81
2016,11,13,11,45,954.0,68.0,0.95,14.5,622.0,532.22,410.19
2016,11,13,12,0,952.0,69.0,1.0,15.0,626.0,490.11,373.87
2016,11,13,12,15,950.0,69.0,1.0,15.0,622.5,444.89,334.57
2016,11,13,12,30,948.0,69.0,1.0,15.0,619.0,397.7,292.72
2016,11,13,12,45,939.5,70.0,1.0,15.0,606.5,347.65,247.91
2016,11,13,13,0,931.0,71.0,1.0,15.0,594.0,296.62,202.01
2016,11,13,13,15,924.0,70.0,1.05,15.0,575.5,243.56,155.26
2016,11,13,13,30,917.0,69.0,1.1,15.0,557.0,189.92,110.92
2016,11,13,13,45,905.0,68.0,1.15,15.5,530.5,135.49,72.92
2016,11,13,14,0,893.0,67.0,1.2,16.0,504.0,81.47,49.41
2016,11,13,14,15,877.5,65.5,1.2,15.5,471.0,62.26,49.37
2016,11,13,14,30,862.0,64.0,1.2,15.0,438.0,60.78,48.31
2016,11,13,14,45,839.0,61.5,1.25,15.0,399.5,58.44,46.35
2016,11,13,15,0,816.0,59.0,1.3,15.0,361.0,50.55,39.46
2016,11,13,15,15,784.0,56.0,1.2,14.5,317.5,48.3,37.62
2016,11,13,15,30,752.0,53.0,1.1,14.0,274.0,46.07,35.72
2016,11,13,15,45,699.5,49.0,1.0,13.5,228.0,42.86,32.88
2016,11,13,16,0,647.0,45.0,0.9,13.0,182.0,39.72,29.95
2016,11,13,16,15,568.0,38.5,0.95,12.0,137.0,34.25,24.84
2016,11,13,16,30,489.0,32.0,1.0,11.0,92.0,28.8,19.45
2016,11,13,16,45,244.5,25.0,1.05,10.0,55.0,20.63,9.13
2016,11,13,17,0,0.0,18.0,1.1,9.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,8.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.5,14.0,0.85,5.5,32.0,171.05,0.0
2016,11,14,7,30,377.0,28.0,0.9,6.0,64.0,340.75,265.84
2016,11,14,7,45,466.5,36.5,0.95,6.5,106.0,417.26,345.15
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,495.48,412.34
2016,11,14,8,15,278.0,53.0,1.0,7.5,104.5,295.47,250.92
2016,11,14,8,30,0.0,61.0,1.0,8.0,61.0,51.43,39.2
2016,11,14,8,45,0.0,72.0,1.0,8.5,72.0,61.21,47.97
2016,11,14,9,0,0.0,83.0,1.0,9.0,83.0,70.91,56.21
2016,11,14,9,15,0.0,70.5,0.85,9.5,70.5,58.46,45.25
2016,11,14,9,30,0.0,58.0,0.7,10.0,58.0,48.03,36.1
2016,11,14,9,45,0.0,57.5,0.55,11.0,57.5,47.62,35.55
2016,11,14,10,0,0.0,57.0,0.4,12.0,57.0,47.22,34.99
2016,11,14,10,15,0.0,97.5,0.35,12.5,97.5,81.59,63.9
2016,11,14,10,30,0.0,138.0,0.3,13.0,138.0,117.39,93.25
2016,11,14,10,45,22.0,184.0,0.25,14.0,196.0,171.76,137.12
2016,11,14,11,0,44.0,230.0,0.2,15.0,254.0,232.88,184.54
2016,11,14,11,15,97.5,248.5,0.25,15.0,303.5,274.54,216.77
2016,11,14,11,30,151.0,267.0,0.3,15.0,353.0,317.94,249.51
2016,11,14,11,45,115.0,264.0,0.4,15.5,330.5,281.0,219.95
2016,11,14,12,0,79.0,261.0,0.5,16.0,308.0,253.65,198.48
2016,11,14,12,15,113.0,265.0,0.5,16.0,331.0,262.54,204.6
2016,11,14,12,30,147.0,269.0,0.5,16.0,354.0,269.01,208.07
2016,11,14,12,45,123.0,261.5,0.55,16.5,331.5,243.23,187.4
2016,11,14,13,0,99.0,254.0,0.6,17.0,309.0,221.11,170.08
2016,11,14,13,15,52.5,215.5,0.6,17.0,245.0,176.31,136.31
2016,11,14,13,30,6.0,177.0,0.6,17.0,181.0,141.17,110.47
2016,11,14,13,45,35.5,192.0,0.6,17.0,210.0,146.44,113.95
2016,11,14,14,0,65.0,207.0,0.6,17.0,239.0,149.79,117.23
2016,11,14,14,15,418.5,144.5,0.55,17.0,326.5,97.84,79.62
2016,11,14,14,30,772.0,82.0,0.5,17.0,414.0,66.61,52.92
2016,11,14,14,45,752.5,77.5,0.45,17.0,377.5,63.72,50.59
2016,11,14,15,0,733.0,73.0,0.4,17.0,341.0,60.8,48.14
2016,11,14,15,15,699.0,68.5,0.3,16.5,299.5,52.95,41.41
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,50.09,39.02
2016,11,14,15,45,620.0,57.5,0.1,16.0,215.0,45.57,34.97
2016,11,14,16,0,575.0,51.0,0.0,16.0,172.0,40.99,30.75
2016,11,14,16,15,494.0,43.0,0.15,15.0,128.5,34.92,25.14
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,28.82,19.18
2016,11,14,16,45,277.5,23.5,0.45,13.5,50.0,19.41,7.6
2016,11,14,17,0,142.0,12.0,0.6,13.0,15.0,10.24,0.0
2016,11,14,17,15,71.0,6.0,0.65,12.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.0,18.0,1.2,4.5,27.5,114.28,0.0
2016,11,15,7,30,202.0,36.0,1.3,5.0,55.0,230.48,178.11
2016,11,15,7,45,295.0,51.0,1.4,5.5,96.0,312.38,261.52
2016,11,15,8,0,388.0,66.0,1.5,6.0,137.0,397.02,336.18
2016,11,15,8,15,450.0,77.0,1.45,6.5,181.0,454.5,385.01
2016,11,15,8,30,512.0,88.0,1.4,7.0,225.0,511.41,431.02
2016,11,15,8,45,566.5,93.5,1.4,7.5,268.5,558.79,467.72
2016,11,15,9,0,621.0,99.0,1.4,8.0,312.0,601.46,499.4
2016,11,15,9,15,651.5,104.5,1.45,8.5,351.0,623.21,514.21
2016,11,15,9,30,682.0,110.0,1.5,9.0,390.0,641.53,526.11
2016,11,15,9,45,729.0,106.5,1.55,10.0,428.0,658.18,535.83
2016,11,15,10,0,776.0,103.0,1.6,11.0,466.0,670.33,541.82
2016,11,15,10,15,790.5,105.5,1.65,12.0,494.0,662.75,532.52
2016,11,15,10,30,805.0,108.0,1.7,13.0,522.0,651.61,520.61
2016,11,15,10,45,824.0,106.5,1.75,14.0,544.5,633.85,503.8
2016,11,15,11,0,843.0,105.0,1.8,15.0,567.0,614.69,485.64
2016,11,15,11,15,848.5,106.0,1.8,15.0,580.0,586.62,461.91
2016,11,15,11,30,854.0,107.0,1.8,15.0,593.0,555.56,435.45
2016,11,15,11,45,862.5,105.0,1.85,15.5,599.5,520.28,404.61
2016,11,15,12,0,871.0,103.0,1.9,16.0,606.0,482.1,370.76
2016,11,15,12,15,869.5,102.5,1.9,16.0,603.0,438.56,332.55
2016,11,15,12,30,868.0,102.0,1.9,16.0,600.0,393.23,292.04
2016,11,15,12,45,820.5,117.0,1.95,16.5,580.5,345.69,249.93
2016,11,15,13,0,773.0,132.0,2.0,17.0,561.0,296.18,206.81
2016,11,15,13,15,764.0,130.0,1.95,17.0,542.5,247.42,164.4
2016,11,15,13,30,755.0,128.0,1.9,17.0,524.0,198.67,124.67
2016,11,15,13,45,753.0,121.5,1.9,17.0,500.5,147.45,88.66
2016,11,15,14,0,751.0,115.0,1.9,17.0,477.0,96.06,64.76
2016,11,15,14,15,731.5,111.0,1.8,16.5,444.5,80.1,64.73
2016,11,15,14,30,712.0,107.0,1.7,16.0,412.0,78.28,63.43
2016,11,15,14,45,695.0,100.0,1.65,16.0,375.5,74.29,60.07
2016,11,15,15,0,678.0,93.0,1.6,16.0,339.0,70.22,56.62
2016,11,15,15,15,639.5,87.0,1.35,15.5,297.0,66.66,53.67
2016,11,15,15,30,601.0,81.0,1.1,15.0,255.0,63.09,50.64
2016,11,15,15,45,554.5,72.0,0.9,14.5,211.0,56.96,45.22
2016,11,15,16,0,508.0,63.0,0.7,14.0,167.0,50.73,39.53
2016,11,15,16,15,423.5,52.0,0.75,13.5,124.0,42.43,31.81
2016,11,15,16,30,339.0,41.0,0.8,13.0,81.0,34.01,23.62
2016,11,15,16,45,213.5,26.0,0.9,12.5,47.0,21.61,8.52
2016,11,15,17,0,88.0,11.0,1.0,12.0,13.0,9.39,0.0
2016,11,15,17,15,44.0,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,89.2,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,242.31,184.21
2016,11,16,7,45,313.0,48.5,1.6,6.0,94.5,320.77,267.79
2016,11,16,8,0,402.0,63.0,1.8,7.0,135.0,401.93,339.58
2016,11,16,8,15,464.0,72.5,1.65,7.5,178.0,457.4,386.75
2016,11,16,8,30,526.0,82.0,1.5,8.0,221.0,515.78,433.54
2016,11,16,8,45,571.5,89.0,1.4,9.0,263.0,556.09,463.17
2016,11,16,9,0,617.0,96.0,1.3,10.0,305.0,593.48,489.04
2016,11,16,9,15,647.0,101.0,1.35,11.0,343.5,614.28,502.23
2016,11,16,9,30,677.0,106.0,1.4,12.0,382.0,631.72,512.49
2016,11,16,9,45,700.0,110.0,1.5,13.0,415.5,639.59,515.6
2016,11,16,10,0,723.0,114.0,1.6,14.0,449.0,643.91,515.9
2016,11,16,10,15,738.5,116.5,1.7,14.5,476.5,637.93,509.33
2016,11,16,10,30,754.0,119.0,1.8,15.0,504.0,628.48,500.06
2016,11,16,10,45,771.0,118.5,1.9,16.0,525.5,613.36,485.52
2016,11,16,11,0,788.0,118.0,2.0,17.0,547.0,594.69,468.09
2016,11,16,11,15,794.5,119.5,2.0,17.0,560.5,568.64,445.99
2016,11,16,11,30,801.0,121.0,2.0,17.0,574.0,539.66,421.23
2016,11,16,11,45,812.0,118.0,2.05,17.5,580.5,506.46,392.15
2016,11,16,12,0,823.0,115.0,2.1,18.0,587.0,470.44,360.17
2016,11,16,12,15,822.0,114.5,2.15,18.0,584.5,429.07,324.04
2016,11,16,12,30,821.0,114.0,2.2,18.0,582.0,385.96,285.71
2016,11,16,12,45,843.5,103.0,2.25,18.5,576.0,339.37,242.88
2016,11,16,13,0,866.0,92.0,2.3,19.0,570.0,289.42,196.96
2016,11,16,13,15,858.0,91.0,2.25,19.0,551.5,238.43,152.36
2016,11,16,13,30,850.0,90.0,2.2,19.0,533.0,187.13,110.56
2016,11,16,13,45,841.0,87.0,2.2,19.0,507.5,134.13,74.27
2016,11,16,14,0,832.0,84.0,2.2,19.0,482.0,81.45,51.92
2016,11,16,14,15,814.5,81.5,2.1,19.0,450.0,66.16,52.08
2016,11,16,14,30,797.0,79.0,2.0,19.0,418.0,64.76,50.99
2016,11,16,14,45,776.5,75.0,1.95,19.0,380.5,62.17,48.85
2016,11,16,15,0,756.0,71.0,1.9,19.0,343.0,59.56,46.68
2016,11,16,15,15,721.5,67.0,1.65,18.0,301.0,56.8,44.52
2016,11,16,15,30,687.0,63.0,1.4,17.0,259.0,49.62,38.38
2016,11,16,15,45,639.5,56.5,1.15,16.5,215.0,45.03,34.33
2016,11,16,16,0,592.0,50.0,0.9,16.0,171.0,40.38,30.1
2016,11,16,16,15,509.0,42.5,0.95,15.0,127.5,34.67,24.81
2016,11,16,16,30,426.0,35.0,1.0,14.0,84.0,28.98,19.15
2016,11,16,16,45,283.5,23.0,1.1,13.0,49.0,19.08,6.23
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,9.39,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.0,1.3,5.0,29.5,138.91,0.0
2016,11,17,7,30,385.0,26.0,1.5,6.0,59.0,339.17,251.46
2016,11,17,7,45,482.0,34.0,1.7,7.0,101.5,420.77,347.68
2016,11,17,8,0,579.0,42.0,1.9,8.0,144.0,495.56,413.98
2016,11,17,8,15,637.5,47.5,1.8,8.5,189.0,548.36,458.25
2016,11,17,8,30,696.0,53.0,1.7,9.0,234.0,599.1,498.19
2016,11,17,8,45,732.5,57.0,1.6,10.0,277.0,629.51,519.34
2016,11,17,9,0,769.0,61.0,1.5,11.0,320.0,656.91,536.98
2016,11,17,9,15,794.5,64.0,1.4,12.0,359.0,671.82,544.33
2016,11,17,9,30,820.0,67.0,1.3,13.0,398.0,683.24,548.75
2016,11,17,9,45,843.5,67.5,1.2,14.0,432.5,686.55,547.0
2016,11,17,10,0,867.0,68.0,1.1,15.0,467.0,680.66,538.57
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.5,670.34,527.06
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,656.48,512.89
2016,11,17,10,45,898.5,72.0,0.8,17.0,542.5,635.73,492.71
2016,11,17,11,0,906.0,73.0,0.7,18.0,563.0,611.66,470.08
2016,11,17,11,15,910.5,73.5,0.65,18.0,576.0,582.15,445.58
2016,11,17,11,30,915.0,74.0,0.6,18.0,589.0,549.66,418.43
2016,11,17,11,45,918.0,74.0,0.55,18.5,594.5,513.09,386.97
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,473.89,352.91
2016,11,17,12,15,919.5,74.0,0.5,19.0,597.0,430.44,315.98
2016,11,17,12,30,918.0,74.0,0.5,19.0,594.0,385.06,276.63
2016,11,17,12,45,910.5,75.0,0.55,19.5,582.5,337.0,234.34
2016,11,17,13,0,903.0,76.0,0.6,20.0,571.0,287.92,191.05
2016,11,17,13,15,896.0,75.0,0.6,20.0,552.5,236.54,147.07
2016,11,17,13,30,889.0,74.0,0.6,20.0,534.0,184.61,105.65
2016,11,17,13,45,881.0,71.5,0.6,20.0,509.0,131.18,70.03
2016,11,17,14,0,873.0,69.0,0.6,20.0,484.0,77.8,48.79
2016,11,17,14,15,857.5,67.0,0.55,20.0,452.0,62.96,49.09
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,54.73,42.12
2016,11,17,14,45,822.0,61.5,0.5,20.0,382.5,52.26,40.09
2016,11,17,15,0,802.0,58.0,0.5,20.0,345.0,49.75,37.99
2016,11,17,15,15,769.5,55.0,0.5,19.5,303.0,47.49,36.15
2016,11,17,15,30,737.0,52.0,0.5,19.0,261.0,45.25,34.27
2016,11,17,15,45,690.0,47.0,0.5,18.5,216.5,41.24,30.74
2016,11,17,16,0,643.0,42.0,0.5,18.0,172.0,37.2,27.07
2016,11,17,16,15,562.5,36.0,0.65,17.0,128.0,32.11,22.35
2016,11,17,16,30,482.0,30.0,0.8,16.0,84.0,27.07,17.29
2016,11,17,16,45,335.0,20.0,0.95,15.0,48.5,18.04,4.88
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,8.54,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.0,13.0,1.1,7.0,27.0,126.12,0.0
2016,11,18,7,30,348.0,26.0,1.1,8.0,54.0,310.77,221.76
2016,11,18,7,45,443.5,35.0,1.1,9.0,95.5,393.86,321.19
2016,11,18,8,0,539.0,44.0,1.1,10.0,137.0,475.52,391.53
2016,11,18,8,15,599.5,50.5,1.1,10.5,181.5,529.12,435.96
2016,11,18,8,30,660.0,57.0,1.1,11.0,226.0,581.32,476.87
2016,11,18,8,45,697.5,61.5,1.1,12.0,268.5,607.27,495.0
2016,11,18,9,0,735.0,66.0,1.1,13.0,311.0,636.08,514.33
2016,11,18,9,15,762.5,69.5,1.0,14.0,350.0,653.22,523.15
2016,11,18,9,30,790.0,73.0,0.9,15.0,389.0,666.9,529.0
2016,11,18,9,45,809.0,75.5,0.85,16.0,423.0,669.79,527.37
2016,11,18,10,0,828.0,78.0,0.8,17.0,457.0,669.05,522.46
2016,11,18,10,15,841.5,80.0,0.85,17.5,484.5,660.35,513.89
2016,11,18,10,30,855.0,82.0,0.9,18.0,512.0,648.04,502.63
2016,11,18,10,45,865.5,82.5,1.0,19.0,533.0,628.65,485.67
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,605.82,465.91
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,577.37,441.35
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,544.34,413.12
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,508.87,382.17
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,470.74,348.65
2016,11,18,12,15,895.0,84.0,0.95,23.0,589.5,428.39,312.4
2016,11,18,12,30,894.0,84.0,0.9,23.0,587.0,384.12,273.89
2016,11,18,12,45,892.0,82.5,0.9,23.5,576.5,336.55,231.98
2016,11,18,13,0,890.0,81.0,0.9,24.0,566.0,287.58,188.9
2016,11,18,13,15,882.5,80.0,0.9,24.0,548.0,236.72,145.88
2016,11,18,13,30,875.0,79.0,0.9,24.0,530.0,179.9,101.18
2016,11,18,13,45,866.0,77.0,0.95,24.0,505.0,126.72,66.25
2016,11,18,14,0,857.0,75.0,1.0,24.0,480.0,73.77,45.53
2016,11,18,14,15,840.5,73.0,1.0,24.0,448.0,60.26,46.0
2016,11,18,14,30,824.0,71.0,1.0,24.0,416.0,59.08,45.11
2016,11,18,14,45,801.5,67.5,1.0,24.0,378.5,56.69,43.17
2016,11,18,15,0,779.0,64.0,1.0,24.0,341.0,54.28,41.2
2016,11,18,15,15,745.0,60.5,0.95,23.0,299.0,51.76,39.26
2016,11,18,15,30,711.0,57.0,0.9,22.0,257.0,49.26,37.26
2016,11,18,15,45,659.0,52.0,0.9,21.0,212.5,45.36,33.95
2016,11,18,16,0,607.0,47.0,0.9,20.0,168.0,41.49,30.5
2016,11,18,16,15,523.0,39.5,1.0,19.0,124.0,32.3,22.26
2016,11,18,16,30,439.0,32.0,1.1,18.0,80.0,26.49,16.56
2016,11,18,16,45,219.5,16.0,1.2,17.0,40.0,12.89,1.33
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,120.27,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,296.61,205.67
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,382.27,315.04
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,464.79,389.34
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,517.79,435.12
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,569.41,477.35
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,592.32,494.12
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,612.45,507.77
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,628.95,519.14
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,642.24,527.41
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,525.62,431.3
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,404.01,330.24
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,523.59,427.13
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,623.24,504.72
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,603.59,487.0
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,581.0,467.07
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,556.44,445.44
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,528.78,420.82
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,496.91,392.31
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,461.85,360.39
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,421.81,324.11
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,379.5,285.12
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,177.99,129.21
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,19.01,10.31
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,54.33,40.03
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,88.69,68.92
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,127.6,98.57
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,146.53,115.59
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,94.24,77.5
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,60.25,47.88
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,56.9,45.11
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,53.42,42.18
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,50.37,39.59
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,43.37,33.39
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,40.46,30.74
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,37.61,28.03
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,31.98,22.72
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,26.38,16.99
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,12.75,0.93
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
