Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,153.5,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,352.3,239.07
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,445.57,374.49
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,533.43,456.75
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,585.69,503.88
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,635.72,546.53
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,665.39,570.94
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,691.9,591.69
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,698.82,595.31
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,708.58,600.96
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,709.34,599.53
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,706.41,595.19
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,693.69,581.87
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,677.37,565.59
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,655.64,545.02
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,630.41,521.39
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,598.98,493.2
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,564.49,461.98
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,525.38,425.66
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,483.67,386.47
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,438.37,344.14
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,391.07,299.26
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,340.79,250.97
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,289.3,201.82
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,236.03,152.99
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,182.22,107.49
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,127.85,69.96
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,74.16,49.26
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,61.58,50.05
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,60.06,48.89
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,52.63,42.27
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,51.58,41.39
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,48.93,39.11
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,46.29,36.77
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,43.07,33.73
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,39.94,30.63
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,34.01,24.94
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,28.11,18.77
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,12.53,0.4
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,128.75,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,310.07,197.4
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,396.16,332.62
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,486.8,417.34
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,542.4,467.62
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,595.94,513.73
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,629.16,541.42
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,659.33,565.5
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,674.56,575.9
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,686.27,583.17
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,683.55,577.83
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,683.21,574.1
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,673.06,562.89
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,659.3,548.72
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,639.03,529.27
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,615.27,506.81
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,585.84,480.37
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,553.28,450.85
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,516.26,416.32
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,476.5,378.85
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,432.13,336.95
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,385.7,292.62
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,336.79,245.83
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,286.37,197.92
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,233.58,149.91
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,180.08,105.06
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,125.79,67.92
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,71.58,47.25
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,59.2,47.64
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,57.3,46.04
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,55.25,44.3
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,53.13,42.46
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,45.56,35.75
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,43.21,33.69
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,39.91,30.66
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,36.64,27.53
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,31.01,22.2
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,25.41,16.39
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,12.3,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,145.31,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,332.73,194.99
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,427.71,355.71
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,514.61,437.32
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,567.58,484.11
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,618.63,526.45
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,648.9,550.53
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,669.76,566.09
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,683.46,575.79
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,693.81,582.53
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,588.8,495.42
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,466.66,392.95
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,467.96,392.36
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,467.01,389.02
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,557.09,459.09
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,618.55,502.84
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,588.23,474.15
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,554.8,443.43
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,481.22,382.17
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,411.79,324.86
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,405.4,312.87
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,383.78,285.94
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,334.47,239.71
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,284.02,192.93
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,231.46,146.14
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,178.3,102.52
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,123.71,65.91
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,69.45,45.64
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,58.02,46.42
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,56.46,45.15
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,54.05,43.09
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,51.55,40.93
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,48.5,38.33
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,41.51,32.09
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,38.16,28.99
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,34.85,25.79
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,29.64,20.76
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,24.47,15.27
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,11.85,0.0
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,46.41,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,135.61,67.95
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,199.67,164.36
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,251.3,213.92
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,273.25,235.18
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,309.52,266.75
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,336.78,289.39
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,362.83,310.09
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,377.11,319.69
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,389.62,327.43
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,364.57,303.46
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,326.44,269.74
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,372.97,306.93
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,403.48,330.07
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,415.03,337.89
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,423.39,342.83
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,442.48,356.39
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,445.65,356.75
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,461.08,364.84
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,458.42,356.79
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,392.35,302.35
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,333.18,254.49
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,312.7,229.46
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,277.5,190.52
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,221.97,146.95
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,181.42,119.32
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,147.27,102.27
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,133.66,104.6
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,122.44,102.65
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,115.11,96.63
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,106.98,89.68
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,98.63,82.47
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,88.17,73.57
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,77.4,64.21
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,65.92,53.88
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,54.12,43.04
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,41.24,31.05
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,28.03,18.26
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,14.36,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.56,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,4.92,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,10.69,3.21
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,16.47,8.53
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,23.09,14.46
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,29.72,20.36
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,36.37,26.18
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,43.02,31.93
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,124.86,103.09
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,205.93,171.29
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,218.5,180.43
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,230.53,189.18
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,444.84,366.06
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,610.46,493.98
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,593.78,476.54
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,573.71,457.55
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,547.26,433.98
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,517.87,407.66
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,483.23,376.83
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,446.06,343.28
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,405.24,305.95
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,362.53,266.5
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,317.29,225.44
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,272.66,185.34
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,225.42,144.2
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,177.94,106.08
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,129.63,74.31
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,75.95,51.32
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,66.22,52.01
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,64.73,50.83
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,63.16,49.57
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,61.66,48.34
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,58.61,45.91
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,55.58,43.42
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,51.55,39.83
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,47.62,36.15
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,39.24,28.38
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,28.69,18.13
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,14.42,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,60.05,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,162.79,50.8
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,265.16,210.51
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,353.47,291.98
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,414.15,344.36
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,475.48,394.55
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,517.27,427.05
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,556.33,455.94
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,579.12,469.89
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,598.69,480.69
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,607.34,482.78
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,612.52,482.06
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,607.5,477.25
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,599.08,469.71
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,583.98,456.05
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,565.65,439.63
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,456.3,354.99
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,355.98,277.06
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,363.28,281.26
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,369.29,282.8
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,355.23,268.18
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,336.2,248.32
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,295.16,213.65
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,259.29,183.48
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,222.05,151.67
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,184.12,121.36
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,146.4,97.12
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,111.99,83.01
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,95.35,76.87
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,83.83,67.28
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,82.81,66.54
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,81.87,65.82
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,74.55,59.65
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,67.04,53.2
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,59.47,46.54
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,51.77,39.58
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,40.58,29.39
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,29.14,18.36
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,15.11,0.0
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,94.77,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,230.92,47.73
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,347.74,280.28
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,450.27,378.76
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,510.26,434.01
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,568.89,485.27
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,601.24,512.53
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,637.3,541.51
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,655.59,554.42
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,670.27,564.02
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,677.57,567.22
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,680.88,566.91
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,671.2,555.98
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,653.59,538.89
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,634.58,520.42
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,612.03,498.9
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,583.49,473.2
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,551.81,444.49
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,515.39,410.64
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,476.09,373.8
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,432.49,333.56
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,386.77,290.76
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,337.84,244.35
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,287.36,196.86
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,234.6,149.49
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,181.2,105.44
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,126.81,68.96
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,72.49,49.01
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,61.91,49.81
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,60.02,48.32
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,52.16,41.37
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,50.35,39.81
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,47.63,37.47
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,44.91,35.07
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,41.22,31.68
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,37.57,28.18
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,31.97,22.81
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,26.43,16.77
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,12.82,0.0
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,80.76,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,200.27,10.8
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,318.18,257.78
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,420.46,357.87
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,482.52,413.13
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,543.26,463.65
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,581.66,492.8
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,617.4,518.12
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,632.44,526.14
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,649.09,534.62
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,653.86,533.31
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,654.96,529.06
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,648.09,521.66
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,637.54,511.39
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,619.39,495.23
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,597.85,476.24
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,570.61,453.39
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,540.26,427.55
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,503.92,395.67
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,465.2,361.16
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,423.15,323.8
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,379.14,283.89
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,331.37,239.95
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,282.56,195.16
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,232.17,150.61
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,181.43,109.15
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,130.53,75.45
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,80.86,57.27
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,71.36,58.53
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,70.03,57.47
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,62.81,51.11
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,61.57,50.08
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,58.41,47.37
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,55.28,44.61
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,50.79,40.48
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,46.34,36.22
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,38.23,28.51
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,30.06,19.89
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,14.72,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,4.69,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,9.06,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,19.83,10.54
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,32.49,22.6
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,47.07,35.92
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,61.09,48.65
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,74.18,60.29
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,87.07,71.54
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,94.39,77.73
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,101.88,83.98
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,138.27,115.24
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,184.68,154.12
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,201.26,167.44
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,216.93,179.94
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,305.45,253.75
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,384.77,317.07
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,375.17,307.46
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,364.38,297.22
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,332.54,270.17
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,298.61,241.76
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,308.58,247.11
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,306.02,240.73
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,261.96,204.81
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,226.49,177.51
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,199.53,156.15
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,176.17,138.54
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,159.54,124.55
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,139.32,111.62
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,124.13,105.21
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,115.14,97.48
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,105.99,89.55
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,96.63,81.36
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,85.57,71.69
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,76.14,63.32
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,63.7,52.05
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,51.14,40.47
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,37.46,27.7
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,23.6,14.27
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,11.96,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,14.42,5.4
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,23.12,13.47
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,33.09,22.2
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,44.06,31.75
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,56.0,41.95
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,67.75,51.86
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,77.81,60.32
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,87.79,68.63
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,62.29,46.97
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,40.54,28.54
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,96.27,75.2
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,154.84,123.52
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,85.88,66.12
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,23.14,13.7
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,59.33,43.81
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,95.96,74.01
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,66.86,49.95
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,38.1,26.11
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,77.26,58.56
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,115.32,89.84
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,66.86,49.96
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,17.35,8.85
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,11.97,4.37
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,6.6,0.0
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,81.77,57.18
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,129.16,99.01
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,104.58,85.11
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,82.29,66.05
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,74.89,59.77
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,67.43,53.37
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,51.13,39.28
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,45.01,33.97
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,42.96,32.03
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,41.13,30.14
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,33.82,23.37
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,26.45,15.8
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,12.97,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,14.51,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,86.49,60.66
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,137.46,109.36
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,175.59,143.51
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,212.69,175.93
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,241.04,200.23
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,268.41,223.08
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,302.48,250.24
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,321.75,264.99
