Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,360.16,295.56
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,396.17,323.44
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,311.31,253.01
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,232.11,186.81
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,302.94,244.25
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,366.28,293.7
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,360.7,287.89
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,353.58,280.9
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,345.28,272.24
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,334.73,261.47
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,278.82,216.96
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,233.75,182.08
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,237.22,182.36
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,233.01,175.67
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,173.47,131.6
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,132.32,103.28
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,139.17,104.52
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,130.85,100.53
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,120.24,98.52
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,113.1,92.57
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,104.91,85.68
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,96.5,78.53
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,85.98,69.61
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,75.15,60.26
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,63.59,49.98
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,51.72,39.29
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,39.18,27.87
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,26.84,15.97
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,13.87,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,95.6,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,195.62,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,339.78,253.93
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,445.38,366.45
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,506.41,422.13
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,565.73,472.91
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,601.46,502.8
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,634.22,528.95
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,651.06,541.23
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,664.44,550.36
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,662.68,547.28
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,663.11,545.22
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,654.36,536.55
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,642.01,524.88
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,622.79,506.68
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,600.14,485.53
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,571.7,460.36
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,540.16,432.16
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,503.76,398.81
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,464.75,362.66
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,421.89,323.24
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,376.96,281.32
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,329.01,236.07
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,279.75,190.0
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,228.2,143.93
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,176.01,101.12
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,122.74,65.62
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,69.65,46.13
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,59.17,46.92
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,57.62,45.64
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,54.85,43.27
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,47.1,36.44
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,44.71,34.48
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,42.35,32.47
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,38.61,29.05
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,34.89,25.52
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,29.68,20.53
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,24.54,14.79
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,11.92,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,181.98,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,322.18,240.23
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,426.46,356.23
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,488.0,413.12
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,547.82,464.78
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,583.42,493.8
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,616.15,519.01
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,634.47,532.72
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,649.39,543.29
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,653.07,543.19
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,648.02,536.21
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,640.95,528.95
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,630.32,518.64
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,611.69,500.96
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,589.72,480.4
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,562.83,456.6
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,532.84,429.73
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,497.52,397.19
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,459.61,361.85
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,417.58,322.97
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,373.49,281.57
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,326.47,236.75
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,277.69,190.6
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,226.77,144.65
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,175.16,101.87
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,122.76,66.61
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,70.5,47.25
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,59.42,47.72
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,57.53,46.12
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,55.12,44.05
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,47.83,37.56
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,45.48,35.54
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,43.14,33.46
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,39.43,30.04
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,35.75,26.52
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,30.12,21.1
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,24.53,14.9
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,11.91,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.82,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,236.59,172.17
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,415.21,345.58
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,476.8,402.98
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,531.11,451.35
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,570.16,484.49
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,606.31,513.7
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,530.08,449.51
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,441.66,374.94
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,552.3,464.94
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,646.01,536.72
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,638.83,527.67
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,628.05,516.47
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,609.57,499.14
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,587.7,478.93
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,557.88,452.26
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,528.04,425.03
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,434.97,348.79
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,343.17,275.06
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,336.25,266.61
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,318.71,248.08
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,225.35,176.25
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,159.12,129.22
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,178.33,140.31
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,183.75,139.59
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,147.28,105.65
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,98.2,73.98
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,91.19,76.88
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,92.9,78.71
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,87.61,74.08
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,82.22,69.32
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,73.6,61.69
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,64.74,53.7
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,56.23,45.78
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,47.51,37.51
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,36.28,26.86
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,24.75,15.23
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,12.46,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,18.21,7.56
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,31.95,21.88
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,49.34,37.84
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,65.73,52.78
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,80.7,66.22
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,95.42,79.2
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,110.29,92.32
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,125.03,105.14
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,133.18,111.79
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,141.38,118.4
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,151.61,126.95
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,161.61,135.21
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,139.25,115.51
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,118.64,97.49
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,139.71,115.42
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,159.9,132.3
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,209.01,172.71
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,247.42,202.76
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,203.1,166.03
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,163.17,133.63
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,136.03,111.16
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,110.28,89.77
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,95.42,77.4
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,80.73,65.01
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,94.01,76.62
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,105.97,87.03
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,103.81,89.26
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,101.68,87.51
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,92.69,79.52
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,83.59,71.36
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,73.0,61.85
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,62.29,52.08
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,51.11,41.62
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,39.82,30.92
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,28.76,20.36
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,17.33,9.06
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,203.79,136.31
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,357.88,293.1
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,422.2,351.34
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,486.04,405.27
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,527.42,438.62
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,566.52,468.51
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,584.16,483.5
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,603.42,498.88
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,612.64,504.94
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,618.19,507.63
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,612.25,501.56
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,602.82,492.48
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,585.83,477.19
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,565.56,458.92
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,539.66,434.84
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,510.82,408.09
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,477.06,377.19
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,440.84,343.74
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,400.73,307.62
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,358.73,269.15
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,313.46,227.15
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,267.07,184.26
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,217.01,147.19
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,182.42,126.57
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,148.35,105.25
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,125.08,97.54
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,86.65,71.99
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,59.76,48.3
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,58.11,46.93
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,56.51,45.55
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,49.24,39.1
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,46.63,36.78
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,42.69,33.15
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,38.8,29.41
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,31.82,22.68
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,24.78,15.08
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,12.14,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.27,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,13.19,3.05
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,22.31,13.23
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,34.27,24.19
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,46.41,35.19
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,59.38,46.85
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,72.09,58.16
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,83.0,67.75
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,93.8,77.14
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,49.69,38.33
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,11.54,4.58
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,70.1,56.17
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,133.85,111.38
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,138.95,115.32
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,143.99,119.27
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,78.3,62.64
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.83
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,16.94,9.17
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,17.35,9.5
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,29.37,19.98
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,41.41,30.45
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,23.97,15.29
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,6.6,0.12
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,38.49,27.99
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,70.53,55.84
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,60.98,47.52
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,51.37,39.19
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,30.98,22.7
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,10.71,4.18
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,9.88,3.44
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,9.05,2.69
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,30.35,22.34
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,57.34,47.03
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,52.98,42.82
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,48.7,38.55
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,36.93,27.41
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,27.85,17.79
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,14.02,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,112.55,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,266.07,162.36
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,388.93,319.3
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,453.79,381.05
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,511.25,431.65
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,554.92,468.44
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,595.55,501.13
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,615.89,516.67
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,632.87,528.63
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,639.93,531.42
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,643.27,530.98
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,631.12,518.23
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,620.55,506.42
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,603.48,489.68
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,583.04,470.12
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,556.1,445.31
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,526.16,417.75
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,491.69,385.75
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,454.65,351.22
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,413.59,313.4
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,370.51,273.38
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,324.46,230.47
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,277.01,186.71
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,227.11,143.21
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,176.67,102.44
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,125.22,68.12
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,74.08,48.24
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,54.52,43.2
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,53.54,42.43
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,51.71,40.86
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,49.9,39.29
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,47.62,37.36
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,45.39,35.38
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,41.77,32.05
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,38.2,28.63
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,29.16,20.15
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,23.24,13.68
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,11.34,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.71,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,6.57,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,11.51,4.05
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,17.71,9.77
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,23.92,15.43
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,30.14,21.02
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,36.37,26.55
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,42.19,31.7
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,48.02,36.81
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,132.58,111.27
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,215.01,181.76
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,196.42,164.87
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,169.87,141.53
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,254.0,212.96
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,312.36,260.74
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,352.77,293.17
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,377.39,311.64
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,340.26,278.98
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,306.51,249.78
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,255.78,207.84
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,214.45,174.42
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,234.46,186.72
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,240.49,185.55
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,209.02,159.82
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,184.14,141.12
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,159.79,122.76
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,131.13,104.63
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,122.36,104.89
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,117.35,100.77
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,107.98,92.51
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,98.37,83.97
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,87.37,74.19
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,76.12,64.03
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,63.7,52.62
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,51.04,40.79
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,38.44,28.83
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,25.63,15.99
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,13.27,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,143.82,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,290.31,156.25
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,418.5,349.94
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,486.5,418.84
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,552.66,478.87
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,591.97,514.05
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,628.29,545.03
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,648.29,561.46
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,664.76,574.08
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,670.56,576.24
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,667.54,571.11
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,660.1,562.8
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,649.01,551.29
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,631.0,533.02
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,609.46,511.64
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,582.03,486.03
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,551.37,457.28
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,515.24,422.7
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,476.35,385.2
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,433.53,344.4
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,388.52,300.96
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,340.22,253.84
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,290.29,205.47
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,237.91,156.93
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,184.85,111.46
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,130.45,72.85
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,76.01,49.79
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,60.14,49.92
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,58.56,48.57
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,55.77,46.08
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,48.18,39.13
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,45.78,37.0
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,43.4,34.83
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,39.65,31.27
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,35.92,27.59
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,30.24,21.98
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,24.62,15.57
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,11.93,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,208.9,100.62
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,393.9,328.34
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,462.01,396.31
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,528.73,455.75
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,568.89,490.5
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,606.21,521.18
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,627.38,537.17
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,645.09,549.35
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,652.18,553.91
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,655.48,555.14
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,643.82,543.77
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,633.63,533.17
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,616.66,516.89
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,596.18,497.45
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,569.03,472.83
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,538.76,445.1
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,504.01,412.28
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,466.42,376.38
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,424.53,336.58
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,380.49,294.2
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,332.91,247.98
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,283.82,200.59
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,233.09,153.56
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,181.62,109.42
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,128.37,71.46
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,75.05,48.45
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,58.5,48.42
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,56.93,47.08
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,54.15,44.61
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,51.29,42.02
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,44.03,35.41
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,41.63,33.21
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,38.27,30.03
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,34.96,26.75
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,29.28,21.1
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,23.63,14.7
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,11.45,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
