Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,199.51,82.37
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,377.34,310.54
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,444.83,377.94
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,511.02,436.53
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,551.75,472.28
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,589.81,504.24
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,611.38,521.53
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,629.63,535.02
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,635.2,538.0
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,637.2,537.61
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,626.43,527.47
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,617.21,518.16
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,564.81,472.78
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,509.98,425.66
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,459.45,382.25
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,407.51,337.84
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,356.1,293.63
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,317.1,259.95
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,287.99,234.87
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,258.91,210.09
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,214.59,173.81
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,177.89,144.95
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,157.96,128.72
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,143.43,117.27
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,134.62,110.16
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,125.97,103.41
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,117.48,101.18
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,109.64,94.47
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,100.37,86.23
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,90.96,77.81
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,80.12,68.24
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,69.14,58.36
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,56.71,46.83
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,44.12,34.99
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,32.08,23.51
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,19.83,11.38
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,9.88,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.28,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,6.56,0.0
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,10.27,3.22
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,13.98,6.61
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,18.53,10.72
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,23.08,14.81
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,26.81,18.13
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,30.55,21.42
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,34.29,24.64
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,38.03,27.83
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,54.7,42.25
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,71.71,56.81
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,107.97,87.73
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,144.03,117.98
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,163.38,133.88
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,187.37,153.44
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,186.75,152.34
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,185.93,151.14
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,203.64,164.77
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,217.68,174.81
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,241.23,188.7
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,246.6,185.65
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,218.58,158.14
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,183.91,126.46
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,148.95,103.28
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,119.63,90.03
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,104.33,86.88
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,98.31,81.75
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,92.49,76.74
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,88.93,73.69
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,77.38,63.74
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,67.94,55.51
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,58.17,46.68
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,48.12,37.43
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,36.93,27.04
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,25.45,15.71
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,12.82,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,15.82,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,38.0,25.85
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,70.41,55.59
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,95.2,78.17
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,114.72,95.68
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,133.72,112.34
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,149.88,126.17
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,165.68,139.4
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,104.06,85.51
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,48.86,36.97
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,87.35,70.16
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,127.5,104.2
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,132.7,108.19
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,137.86,112.19
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,124.74,100.99
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,112.4,90.5
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,154.23,125.49
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,197.01,160.43
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,203.66,165.12
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,208.31,168.04
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,230.74,182.18
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,239.53,183.38
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,211.1,159.78
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,184.57,139.0
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,152.65,118.47
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,133.77,108.24
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,87.4,73.46
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,34.71,26.13
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,31.38,23.17
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,28.06,20.16
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,24.33,16.79
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,20.6,13.37
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,16.46,9.51
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,12.33,5.62
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,8.62,2.1
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,4.92,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.46,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,78.12,9.31
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,158.5,126.93
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,199.22,168.99
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,238.78,205.58
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,269.6,233.38
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,299.39,259.3
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,320.16,276.64
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,339.65,292.34
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,313.3,267.94
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,274.37,233.24
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,300.8,255.21
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,325.09,274.7
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,356.15,298.91
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,372.87,310.82
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,375.92,311.57
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,375.91,309.47
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,376.39,306.77
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,365.43,294.31
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,320.64,256.25
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,285.94,227.08
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,245.34,194.1
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,213.58,169.41
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,195.27,153.67
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,177.09,138.58
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,139.19,110.91
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,111.53,90.69
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,114.61,98.01
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,113.0,96.88
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,103.89,88.87
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,94.58,80.62
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,84.15,71.26
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,73.51,61.6
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,62.95,51.86
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,50.42,40.2
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,37.45,28.0
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,24.34,15.14
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,12.38,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,208.28,13.5
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,410.81,335.65
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,480.35,414.22
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,548.82,478.14
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,589.07,516.38
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,626.62,550.5
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,647.31,568.32
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,658.93,577.79
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,612.54,536.23
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,561.45,490.59
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,610.21,530.3
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,649.76,560.86
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,631.96,542.07
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,610.59,520.29
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,532.21,451.88
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,455.33,384.97
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,473.64,396.11
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,477.66,392.84
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,434.79,350.88
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,389.72,306.41
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,341.47,258.86
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,291.76,210.06
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,239.5,160.34
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,186.5,113.46
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,132.65,73.47
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,78.93,47.89
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,55.9,46.47
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,54.31,45.16
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,52.91,43.93
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,51.46,42.63
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,44.15,35.89
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,41.72,33.64
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,38.74,30.71
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,35.84,27.73
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,30.62,22.48
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,25.48,16.62
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,12.34,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,109.26,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,216.27,176.21
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,263.3,228.49
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,310.35,272.87
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,343.17,303.36
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,374.75,331.48
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,399.5,352.05
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,422.43,370.22
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,437.12,380.71
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,449.47,388.86
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,324.84,280.52
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,197.69,168.79
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,146.66,124.59
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,95.94,79.86
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,107.34,89.73
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,118.51,99.2
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,137.23,115.34
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,155.01,130.51
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,156.2,131.35
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,157.09,131.98
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,130.36,109.08
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,104.87,87.27
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,68.09,55.08
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,29.76,21.07
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,31.83,22.98
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,33.9,24.87
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,21.87,14.95
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,9.88,3.68
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,9.05,2.91
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,8.23,2.14
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,6.99,0.96
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,5.75,0.0
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,4.51,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.28,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.46,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.64,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.82,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,109.64,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,217.39,173.93
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,286.54,246.68
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,357.4,312.25
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,406.63,357.61
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,458.45,403.52
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,489.53,430.31
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,517.65,453.74
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,541.18,472.92
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,560.7,488.21
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,384.71,335.44
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,189.8,162.69
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,194.36,166.32
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,198.68,169.37
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,169.69,143.83
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,150.87,127.26
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,190.66,161.21
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,221.3,186.44
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,214.74,180.24
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,208.05,174.01
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,189.69,157.94
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,172.98,143.58
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,173.5,142.72
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,170.72,139.08
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,129.93,106.35
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,97.62,80.26
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,75.43,63.92
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,71.79,60.7
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,68.2,57.39
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,64.59,54.04
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,61.19,51.04
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,57.83,47.98
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,52.66,43.13
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,45.08,35.9
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,36.49,27.57
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,27.81,18.57
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,13.99,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,13.35,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,31.97,19.22
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,67.74,51.52
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,96.22,77.08
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,119.53,97.62
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,142.05,117.1
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,158.78,131.21
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,175.08,144.65
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,187.03,153.84
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,198.58,162.5
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,207.31,168.92
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,215.6,174.9
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,152.7,122.18
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,91.56,70.89
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,94.73,73.47
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,97.87,75.99
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,51.82,37.75
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,25.63,15.92
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,44.74,31.99
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,30.19,19.84
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,15.69,7.64
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,16.51,8.4
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,17.34,9.17
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,52.21,38.99
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,85.28,67.21
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,79.29,65.29
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,73.41,60.29
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,67.1,54.76
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,60.73,49.13
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,52.8,42.13
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,44.71,34.89
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,36.8,27.71
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,28.91,20.45
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,20.62,12.74
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,12.34,4.9
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.16,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,9.06,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,18.17,8.9
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,34.54,24.42
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,50.41,39.02
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,67.46,54.58
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,83.9,69.45
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,99.82,83.87
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,115.62,97.99
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,169.7,146.29
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,212.12,183.54
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,224.79,194.01
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,236.72,203.76
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,239.7,205.27
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,242.3,206.46
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,242.9,206.26
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,243.13,205.75
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,181.7,152.63
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,123.26,102.25
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,177.81,148.44
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,222.47,184.7
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,200.75,165.77
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,181.36,149.39
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,165.36,136.01
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,150.72,124.02
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,137.79,98.25
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,93.28,59.94
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,67.45,56.39
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,65.91,55.1
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,63.25,52.75
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,60.59,50.38
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,57.43,47.59
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,54.28,44.73
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,49.01,39.8
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,43.68,34.67
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,36.38,27.53
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,29.02,19.78
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,14.15,0.74
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,34.0,183.42,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,68.0,364.98,286.95
2016,12,20,8,15,555.5,34.5,2.35,-1.5,111.0,440.61,376.17
2016,12,20,8,30,649.0,42.0,2.3,-1.0,154.0,515.56,444.82
2016,12,20,8,45,704.5,47.0,2.3,-0.5,197.5,560.74,484.88
2016,12,20,9,0,760.0,52.0,2.3,0.0,241.0,603.17,520.46
2016,12,20,9,15,414.5,90.5,2.1,0.0,196.0,410.15,357.36
2016,12,20,9,30,69.0,129.0,1.9,0.0,151.0,178.96,154.37
2016,12,20,9,45,472.5,96.5,1.75,0.5,273.5,440.23,383.32
2016,12,20,10,0,876.0,64.0,1.6,1.0,396.0,658.45,557.51
2016,12,20,10,15,557.5,122.5,1.45,1.5,340.0,500.52,423.53
2016,12,20,10,30,239.0,181.0,1.3,2.0,284.0,340.17,288.08
2016,12,20,10,45,584.5,126.0,1.15,2.5,394.0,492.91,413.75
2016,12,20,11,0,930.0,71.0,1.0,3.0,504.0,605.71,497.67
2016,12,20,11,15,937.0,71.5,0.8,3.5,520.5,579.92,470.46
2016,12,20,11,30,944.0,72.0,0.6,4.0,537.0,550.93,441.99
2016,12,20,11,45,947.0,72.5,0.4,4.5,546.0,516.92,409.3
2016,12,20,12,0,950.0,73.0,0.2,5.0,555.0,480.14,374.14
2016,12,20,12,15,950.5,73.0,0.35,5.0,555.5,439.28,338.79
2016,12,20,12,30,951.0,73.0,0.5,5.0,556.0,396.14,300.34
2016,12,20,12,45,944.5,74.0,0.65,5.5,548.5,349.68,257.68
2016,12,20,13,0,938.0,75.0,0.8,6.0,541.0,301.85,213.33
2016,12,20,13,15,669.0,127.0,0.9,6.0,454.0,234.42,164.61
2016,12,20,13,30,400.0,179.0,1.0,6.0,367.0,191.54,139.99
2016,12,20,13,45,375.5,174.0,1.15,6.0,344.5,161.24,117.87
2016,12,20,14,0,351.0,169.0,1.3,6.0,322.0,131.64,100.73
2016,12,20,14,15,616.0,117.5,1.35,6.0,365.0,85.54,72.46
2016,12,20,14,30,881.0,66.0,1.4,6.0,408.0,56.38,46.18
2016,12,20,14,45,861.5,63.0,1.5,6.0,373.0,54.22,44.31
2016,12,20,15,0,842.0,60.0,1.6,6.0,338.0,52.05,42.38
2016,12,20,15,15,809.0,56.5,1.4,5.5,297.0,49.35,40.01
2016,12,20,15,30,776.0,53.0,1.2,5.0,256.0,46.66,37.58
2016,12,20,15,45,727.0,48.5,1.05,4.5,212.5,43.02,34.17
2016,12,20,16,0,678.0,44.0,0.9,4.0,169.0,39.4,30.65
2016,12,20,16,15,593.0,37.0,0.95,3.0,125.5,33.35,24.77
2016,12,20,16,30,508.0,30.0,1.0,2.0,82.0,27.32,18.38
2016,12,20,16,45,254.0,15.0,1.05,1.5,41.0,13.21,0.89
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
