Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,178.95,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,358.18,275.37
2016,12,21,8,15,544.5,31.5,1.15,0.5,105.5,430.6,361.32
2016,12,21,8,30,636.0,38.0,1.1,1.0,147.0,502.65,425.72
2016,12,21,8,45,689.0,42.5,1.05,2.0,189.0,545.1,461.18
2016,12,21,9,0,742.0,47.0,1.0,3.0,231.0,585.12,492.4
2016,12,21,9,15,776.5,50.0,0.95,3.5,271.0,607.88,509.19
2016,12,21,9,30,811.0,53.0,0.9,4.0,311.0,627.43,522.4
2016,12,21,9,45,835.5,55.0,0.85,5.0,346.5,630.11,521.0
2016,12,21,10,0,860.0,57.0,0.8,6.0,382.0,635.03,520.8
2016,12,21,10,15,875.5,58.5,0.75,6.5,411.5,630.01,513.59
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,621.49,503.58
2016,12,21,10,45,901.5,61.5,0.65,8.0,464.5,606.42,487.58
2016,12,21,11,0,912.0,63.0,0.6,9.0,488.0,587.89,468.85
2016,12,21,11,15,763.0,98.5,0.65,9.0,462.5,519.3,414.5
2016,12,21,11,30,614.0,134.0,0.7,9.0,437.0,449.99,359.68
2016,12,21,11,45,772.5,99.5,0.8,9.5,486.5,464.65,368.01
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,465.69,363.06
2016,12,21,12,15,931.0,65.0,1.05,10.0,536.5,425.72,327.46
2016,12,21,12,30,931.0,65.0,1.2,10.0,537.0,383.55,289.23
2016,12,21,12,45,927.0,65.0,1.35,10.5,530.0,338.16,247.04
2016,12,21,13,0,923.0,65.0,1.5,11.0,523.0,291.28,203.26
2016,12,21,13,15,917.0,64.5,1.5,11.0,508.5,242.28,158.62
2016,12,21,13,30,911.0,64.0,1.5,11.0,494.0,192.4,115.72
2016,12,21,13,45,900.0,63.0,1.55,11.5,472.0,140.97,77.4
2016,12,21,14,0,889.0,62.0,1.6,12.0,450.0,89.62,50.72
2016,12,21,14,15,874.5,60.5,1.45,11.5,421.5,58.31,46.81
2016,12,21,14,30,860.0,59.0,1.3,11.0,393.0,56.79,45.67
2016,12,21,14,45,837.0,57.0,1.2,11.0,358.5,54.75,43.92
2016,12,21,15,0,814.0,55.0,1.1,11.0,324.0,47.77,37.69
2016,12,21,15,15,782.0,52.0,1.05,10.5,285.5,45.42,35.67
2016,12,21,15,30,750.0,49.0,1.0,10.0,247.0,43.07,33.59
2016,12,21,15,45,698.0,45.5,0.95,9.5,204.5,40.2,30.94
2016,12,21,16,0,646.0,42.0,0.9,9.0,162.0,37.4,28.23
2016,12,21,16,15,564.0,35.5,0.95,8.0,120.5,31.81,22.89
2016,12,21,16,30,482.0,29.0,1.0,7.0,79.0,26.25,17.11
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.5,12.7,1.03
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,29.0,125.69,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,58.0,309.06,235.43
2016,12,22,8,15,456.5,35.5,2.15,2.5,97.5,384.59,323.81
2016,12,22,8,30,553.0,44.0,2.2,3.0,137.0,460.72,393.06
2016,12,22,8,45,615.0,49.0,2.3,4.0,179.5,508.54,434.8
2016,12,22,9,0,677.0,54.0,2.4,5.0,222.0,549.53,468.91
2016,12,22,9,15,715.0,58.0,2.4,6.0,261.0,576.34,489.19
2016,12,22,9,30,753.0,62.0,2.4,7.0,300.0,599.94,505.72
2016,12,22,9,45,788.5,62.5,2.45,8.0,337.0,614.28,514.41
2016,12,22,10,0,824.0,63.0,2.5,9.0,374.0,624.85,519.6
2016,12,22,10,15,841.0,65.0,2.65,10.0,403.5,621.51,513.88
2016,12,22,10,30,858.0,67.0,2.8,11.0,433.0,614.59,505.15
2016,12,22,10,45,870.5,68.0,3.0,12.0,456.5,596.47,487.75
2016,12,22,11,0,883.0,69.0,3.2,13.0,480.0,579.23,470.59
2016,12,22,11,15,890.0,70.0,3.3,13.0,496.0,555.62,449.46
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,528.89,425.36
2016,12,22,11,45,899.0,71.5,3.55,13.5,520.5,496.29,395.39
2016,12,22,12,0,901.0,72.0,3.7,14.0,529.0,461.11,362.7
2016,12,22,12,15,901.5,72.5,3.7,14.0,530.0,422.88,327.31
2016,12,22,12,30,902.0,73.0,3.7,14.0,531.0,382.45,289.38
2016,12,22,12,45,899.0,72.5,3.7,14.5,524.0,338.05,247.29
2016,12,22,13,0,896.0,72.0,3.7,15.0,517.0,292.14,203.94
2016,12,22,13,15,890.5,71.0,3.7,15.0,503.0,243.98,160.04
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,194.95,117.87
2016,12,22,13,45,875.0,69.0,3.7,15.0,467.5,144.8,80.51
2016,12,22,14,0,865.0,68.0,3.7,15.0,446.0,88.55,48.96
2016,12,22,14,15,850.5,66.5,3.6,14.5,418.5,56.01,44.21
2016,12,22,14,30,836.0,65.0,3.5,14.0,391.0,55.06,43.56
2016,12,22,14,45,818.5,62.0,3.4,14.0,357.5,52.95,41.75
2016,12,22,15,0,801.0,59.0,3.3,14.0,324.0,50.82,39.91
2016,12,22,15,15,770.0,55.5,3.1,13.0,286.0,48.15,37.71
2016,12,22,15,30,739.0,52.0,2.9,12.0,248.0,45.49,35.44
2016,12,22,15,45,697.5,47.0,2.7,11.5,206.5,41.47,31.78
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,37.43,27.98
2016,12,22,16,15,575.5,35.5,2.55,10.0,123.0,31.83,22.68
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,26.25,16.98
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,12.69,1.44
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,16.0,14.5,1.9,-0.5,16.0,22.52,0.0
2016,12,23,8,0,32.0,29.0,2.1,0.0,32.0,67.44,47.42
2016,12,23,8,15,50.0,46.5,2.05,0.5,53.5,101.01,82.91
2016,12,23,8,30,68.0,64.0,2.0,1.0,75.0,132.0,111.97
2016,12,23,8,45,80.0,81.0,1.95,1.5,98.0,157.1,134.97
2016,12,23,9,0,92.0,98.0,1.9,2.0,121.0,181.4,156.64
2016,12,23,9,15,99.5,114.0,1.95,2.5,142.5,200.46,173.11
2016,12,23,9,30,107.0,130.0,2.0,3.0,164.0,218.75,188.49
2016,12,23,9,45,93.5,144.0,2.1,4.0,176.0,207.63,177.71
2016,12,23,10,0,80.0,158.0,2.2,5.0,188.0,208.7,177.34
2016,12,23,10,15,63.0,166.0,2.1,5.5,191.0,200.72,169.39
2016,12,23,10,30,46.0,174.0,2.0,6.0,194.0,193.4,162.12
2016,12,23,10,45,47.0,183.5,1.9,6.5,204.5,198.93,166.07
2016,12,23,11,0,48.0,193.0,1.8,7.0,215.0,204.14,169.66
2016,12,23,11,15,182.0,199.0,1.75,7.5,288.0,284.97,236.73
2016,12,23,11,30,316.0,205.0,1.7,8.0,361.0,355.22,291.88
2016,12,23,11,45,612.0,140.0,1.65,8.5,447.5,429.78,347.53
2016,12,23,12,0,908.0,75.0,1.6,9.0,534.0,468.46,370.64
2016,12,23,12,15,907.5,75.0,1.55,9.0,534.5,429.08,333.93
2016,12,23,12,30,907.0,75.0,1.5,9.0,535.0,387.59,295.29
2016,12,23,12,45,904.5,74.0,1.5,9.0,528.5,342.67,253.39
2016,12,23,13,0,902.0,73.0,1.5,9.0,522.0,296.21,209.9
2016,12,23,13,15,895.5,72.0,1.5,9.0,507.0,247.56,165.31
2016,12,23,13,30,889.0,71.0,1.5,9.0,492.0,198.13,122.34
2016,12,23,13,45,878.5,69.5,1.55,9.5,470.5,147.33,83.61
2016,12,23,14,0,868.0,68.0,1.6,10.0,449.0,96.58,55.8
2016,12,23,14,15,852.5,66.5,1.55,10.0,420.5,56.02,45.02
2016,12,23,14,30,837.0,65.0,1.5,10.0,392.0,55.06,44.28
2016,12,23,14,45,812.0,63.0,1.5,10.0,357.5,53.64,43.08
2016,12,23,15,0,787.0,61.0,1.5,10.0,323.0,52.27,41.9
2016,12,23,15,15,754.0,57.5,1.3,9.0,284.5,49.63,39.71
2016,12,23,15,30,721.0,54.0,1.1,8.0,246.0,47.02,37.46
2016,12,23,15,45,670.5,49.5,0.95,7.5,204.0,43.44,34.16
2016,12,23,16,0,620.0,45.0,0.8,7.0,162.0,39.89,30.76
2016,12,23,16,15,537.0,38.0,0.85,6.0,120.5,33.94,25.05
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,25.67,16.9
2016,12,23,16,45,227.0,22.0,1.0,4.0,46.0,18.12,5.34
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,3.0,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,9.5,2.35,5.5,9.5,8.11,0.0
2016,12,24,8,0,0.0,19.0,2.5,6.0,19.0,15.68,6.19
2016,12,24,8,15,0.0,34.5,2.45,6.0,34.5,30.53,20.37
2016,12,24,8,30,0.0,50.0,2.4,6.0,50.0,45.95,34.33
2016,12,24,8,45,0.0,67.5,2.35,6.5,67.5,63.18,49.67
2016,12,24,9,0,0.0,85.0,2.3,7.0,85.0,79.76,64.27
2016,12,24,9,15,5.0,100.0,2.3,7.0,101.5,96.3,78.89
2016,12,24,9,30,10.0,115.0,2.3,7.0,118.0,112.63,93.13
2016,12,24,9,45,6.0,123.0,2.35,7.5,125.0,115.16,94.91
2016,12,24,10,0,2.0,131.0,2.4,8.0,132.0,118.1,97.0
2016,12,24,10,15,24.0,152.5,2.55,8.0,163.0,151.42,125.76
2016,12,24,10,30,46.0,174.0,2.7,8.0,194.0,193.56,161.49
2016,12,24,10,45,80.5,190.5,2.85,8.5,227.0,226.16,188.55
2016,12,24,11,0,115.0,207.0,3.0,9.0,260.0,265.53,220.61
2016,12,24,11,15,57.5,119.0,3.1,9.5,145.5,135.17,110.59
2016,12,24,11,30,0.0,31.0,3.2,10.0,31.0,25.62,16.5
2016,12,24,11,45,0.0,86.0,3.3,10.5,86.0,71.45,55.77
2016,12,24,12,0,0.0,141.0,3.4,11.0,141.0,117.49,94.56
2016,12,24,12,15,67.5,186.5,3.45,11.5,220.5,183.41,148.47
2016,12,24,12,30,135.0,232.0,3.5,12.0,300.0,240.55,193.18
2016,12,24,12,45,116.0,227.5,3.55,12.5,285.5,220.18,175.58
2016,12,24,13,0,97.0,223.0,3.6,13.0,271.0,201.15,159.59
2016,12,24,13,15,48.5,117.5,3.55,13.0,141.5,105.73,81.97
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.9,2.83
2016,12,24,13,45,0.0,9.5,3.45,13.5,9.5,7.83,1.06
2016,12,24,14,0,0.0,7.0,3.4,14.0,7.0,5.77,0.0
2016,12,24,14,15,0.0,24.5,3.15,14.0,24.5,20.22,12.46
2016,12,24,14,30,0.0,42.0,2.9,14.0,42.0,34.71,25.45
2016,12,24,14,45,0.0,38.0,2.7,14.0,38.0,31.39,22.52
2016,12,24,15,0,0.0,34.0,2.5,14.0,34.0,28.06,19.58
2016,12,24,15,15,0.0,30.0,2.1,13.5,30.0,24.74,16.66
2016,12,24,15,30,0.0,26.0,1.7,13.0,26.0,21.43,13.71
2016,12,24,15,45,0.0,21.5,1.35,12.5,21.5,17.7,10.34
2016,12,24,16,0,0.0,17.0,1.0,12.0,17.0,13.98,6.93
2016,12,24,16,15,0.0,12.5,1.0,11.5,12.5,10.27,3.49
2016,12,24,16,30,0.0,8.0,1.0,11.0,8.0,6.56,0.01
2016,12,24,16,45,0.0,4.5,1.05,10.5,4.5,3.69,0.0
2016,12,24,17,0,0.0,1.0,1.1,10.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.5,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,74.71,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,204.71,148.38
2016,12,25,8,15,282.5,43.5,2.4,7.5,82.5,278.08,230.29
2016,12,25,8,30,371.0,56.0,2.4,8.0,118.0,350.94,295.97
2016,12,25,8,45,185.5,63.5,2.45,8.5,94.5,215.53,182.96
2016,12,25,9,0,0.0,71.0,2.5,9.0,71.0,63.32,49.43
2016,12,25,9,15,0.0,84.0,2.45,9.0,84.0,74.86,59.67
2016,12,25,9,30,0.0,97.0,2.4,9.0,97.0,86.26,69.52
2016,12,25,9,45,0.0,94.5,2.4,9.5,94.5,81.78,65.44
2016,12,25,10,0,0.0,92.0,2.4,10.0,92.0,78.25,62.2
2016,12,25,10,15,0.0,111.5,2.35,10.5,111.5,95.85,77.02
2016,12,25,10,30,0.0,131.0,2.3,11.0,131.0,113.21,91.44
2016,12,25,10,45,0.0,137.0,2.3,11.5,137.0,117.64,94.83
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,122.1,98.24
2016,12,25,11,15,36.0,178.5,2.2,12.0,196.5,179.28,146.05
2016,12,25,11,30,72.0,214.0,2.1,12.0,250.0,226.6,184.51
2016,12,25,11,45,36.0,170.5,2.05,12.5,188.5,164.76,132.91
2016,12,25,12,0,0.0,127.0,2.0,13.0,127.0,105.76,83.8
2016,12,25,12,15,2.5,149.0,1.9,13.0,150.0,124.55,99.5
2016,12,25,12,30,5.0,171.0,1.8,13.0,173.0,142.46,114.21
2016,12,25,12,45,2.5,159.5,1.7,13.0,160.5,131.33,105.0
2016,12,25,13,0,0.0,148.0,1.6,13.0,148.0,120.71,96.32
2016,12,25,13,15,0.0,130.5,1.55,13.0,130.5,106.45,84.52
2016,12,25,13,30,0.0,113.0,1.5,13.0,113.0,92.45,72.9
2016,12,25,13,45,0.0,102.5,1.45,13.0,102.5,83.99,65.9
2016,12,25,14,0,0.0,92.0,1.4,13.0,92.0,75.64,58.96
2016,12,25,14,15,327.0,94.0,1.3,13.0,223.0,65.17,52.62
2016,12,25,14,30,654.0,96.0,1.2,13.0,354.0,70.79,57.7
2016,12,25,14,45,627.0,92.0,1.2,13.0,322.0,68.62,55.86
2016,12,25,15,0,600.0,88.0,1.2,13.0,290.0,66.51,54.06
2016,12,25,15,15,563.5,82.5,1.05,12.5,254.5,63.18,51.24
2016,12,25,15,30,527.0,77.0,0.9,12.0,219.0,59.88,48.37
2016,12,25,15,45,472.0,69.5,0.75,12.0,181.0,54.8,43.7
2016,12,25,16,0,417.0,62.0,0.6,12.0,143.0,49.72,38.89
2016,12,25,16,15,338.5,51.0,0.65,11.5,106.0,39.12,29.08
2016,12,25,16,30,260.0,40.0,0.7,11.0,69.0,30.86,21.01
2016,12,25,16,45,153.5,25.0,0.75,10.5,40.0,19.4,7.04
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,8.54,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,117.5,15.0,1.75,6.5,24.5,87.28,0.0
2016,12,26,8,0,235.0,30.0,1.8,7.0,49.0,229.29,165.01
2016,12,26,8,15,330.0,41.0,1.8,7.0,85.5,306.52,253.49
2016,12,26,8,30,425.0,52.0,1.8,7.0,122.0,384.06,323.41
2016,12,26,8,45,489.5,59.0,1.8,7.5,161.5,436.6,369.01
2016,12,26,9,0,554.0,66.0,1.8,8.0,201.0,487.17,410.95
2016,12,26,9,15,595.0,71.5,1.75,8.0,239.0,517.7,435.58
2016,12,26,9,30,636.0,77.0,1.7,8.0,277.0,545.42,456.96
2016,12,26,9,45,674.5,78.5,1.65,8.5,312.0,563.67,469.33
2016,12,26,10,0,713.0,80.0,1.6,9.0,347.0,578.47,478.44
2016,12,26,10,15,356.5,70.0,1.55,9.5,203.5,324.92,272.59
2016,12,26,10,30,0.0,60.0,1.5,10.0,60.0,49.7,37.23
2016,12,26,10,45,1.0,108.0,1.45,10.5,109.0,91.76,73.32
2016,12,26,11,0,2.0,156.0,1.4,11.0,158.0,135.14,109.51
2016,12,26,11,15,1.0,130.5,1.35,11.0,131.5,110.68,88.75
2016,12,26,11,30,0.0,105.0,1.3,11.0,105.0,87.64,69.3
2016,12,26,11,45,27.5,160.5,1.3,11.5,175.0,152.01,122.98
2016,12,26,12,0,55.0,216.0,1.3,12.0,245.0,209.03,168.87
2016,12,26,12,15,37.5,204.5,1.35,12.0,224.0,187.03,150.57
2016,12,26,12,30,20.0,193.0,1.4,12.0,203.0,165.49,133.07
2016,12,26,12,45,17.0,188.0,1.45,12.5,196.5,158.27,126.94
2016,12,26,13,0,14.0,183.0,1.5,13.0,190.0,151.4,121.11
2016,12,26,13,15,55.5,197.0,1.55,13.0,223.5,166.18,131.61
2016,12,26,13,30,97.0,211.0,1.6,13.0,257.0,175.8,137.55
2016,12,26,13,45,440.5,145.0,1.65,13.5,341.0,151.25,103.11
2016,12,26,14,0,784.0,79.0,1.7,14.0,425.0,100.15,57.66
2016,12,26,14,15,767.5,76.5,1.7,13.5,398.0,62.49,50.11
2016,12,26,14,30,751.0,74.0,1.7,13.0,371.0,60.96,48.98
2016,12,26,14,45,731.5,70.5,1.75,13.0,339.0,58.62,46.98
2016,12,26,15,0,712.0,67.0,1.8,13.0,307.0,56.3,44.97
2016,12,26,15,15,678.5,63.0,1.6,12.5,270.5,53.43,42.53
2016,12,26,15,30,645.0,59.0,1.4,12.0,234.0,46.43,36.32
2016,12,26,15,45,597.5,53.5,1.2,12.0,194.5,42.52,32.72
2016,12,26,16,0,550.0,48.0,1.0,12.0,155.0,38.6,29.0
2016,12,26,16,15,470.5,40.5,0.95,11.5,116.0,32.85,23.56
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,27.08,17.81
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,18.05,6.66
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,9.39,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.0,3.15,8.5,6.0,5.12,0.0
2016,12,27,8,0,0.0,12.0,3.3,9.0,12.0,9.87,1.53
2016,12,27,8,15,0.0,21.5,3.4,9.5,21.5,17.72,9.24
2016,12,27,8,30,0.0,31.0,3.5,10.0,31.0,25.59,16.31
2016,12,27,8,45,0.0,41.5,3.65,10.5,41.5,34.31,24.04
2016,12,27,9,0,0.0,52.0,3.8,11.0,52.0,43.05,31.7
2016,12,27,9,15,0.0,62.0,3.95,11.5,62.0,51.95,39.39
2016,12,27,9,30,0.0,72.0,4.1,12.0,72.0,60.8,46.93
2016,12,27,9,45,0.0,72.5,4.3,12.5,72.5,60.56,46.58
2016,12,27,10,0,0.0,73.0,4.5,13.0,73.0,60.62,46.47
2016,12,27,10,15,72.0,129.5,4.6,13.5,160.5,167.2,137.91
2016,12,27,10,30,144.0,186.0,4.7,14.0,248.0,278.55,230.18
2016,12,27,10,45,165.5,196.5,4.8,14.5,271.0,293.92,241.63
2016,12,27,11,0,187.0,207.0,4.9,15.0,294.0,307.45,251.53
2016,12,27,11,15,165.5,215.0,4.8,15.0,294.0,293.21,238.76
2016,12,27,11,30,144.0,223.0,4.7,15.0,294.0,279.54,226.62
2016,12,27,11,45,309.5,202.0,4.65,15.5,358.0,335.62,270.31
2016,12,27,12,0,475.0,181.0,4.6,16.0,422.0,378.46,300.75
2016,12,27,12,15,636.0,134.5,4.45,16.0,458.5,381.06,297.63
2016,12,27,12,30,797.0,88.0,4.3,16.0,495.0,366.55,278.7
2016,12,27,12,45,661.0,126.5,4.2,16.5,461.5,315.86,235.66
2016,12,27,13,0,525.0,165.0,4.1,17.0,428.0,272.18,200.14
2016,12,27,13,15,439.5,178.0,4.05,17.0,394.5,232.44,168.4
2016,12,27,13,30,354.0,191.0,4.0,17.0,361.0,200.67,144.95
2016,12,27,13,45,559.5,135.5,3.95,17.5,390.0,158.82,102.98
2016,12,27,14,0,765.0,80.0,3.9,18.0,419.0,101.68,57.9
2016,12,27,14,15,599.5,108.0,3.8,18.0,364.0,77.74,62.49
2016,12,27,14,30,434.0,136.0,3.7,18.0,309.0,94.62,77.28
2016,12,27,14,45,422.5,126.0,3.6,18.0,282.5,88.71,72.25
2016,12,27,15,0,411.0,116.0,3.5,18.0,256.0,82.69,67.1
2016,12,27,15,15,393.5,104.0,3.15,17.5,225.5,75.11,60.65
2016,12,27,15,30,376.0,92.0,2.8,17.0,195.0,67.34,53.93
2016,12,27,15,45,347.0,79.5,2.45,17.0,162.0,58.92,46.42
2016,12,27,16,0,318.0,67.0,2.1,17.0,129.0,50.3,38.59
2016,12,27,16,15,271.0,53.0,2.0,16.0,97.0,40.25,29.51
2016,12,27,16,30,224.0,39.0,1.9,15.0,65.0,29.97,19.96
2016,12,27,16,45,112.0,25.5,1.8,14.5,38.5,19.67,8.01
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,10.24,0.0
2016,12,27,17,15,0.0,6.0,1.7,14.0,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,149.26,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,343.78,247.79
2016,12,28,8,15,537.0,32.5,2.0,3.5,101.5,426.92,355.46
2016,12,28,8,30,637.0,40.0,2.2,4.0,144.0,506.73,428.62
2016,12,28,8,45,692.5,45.0,2.45,5.0,187.5,552.6,469.12
2016,12,28,9,0,748.0,50.0,2.7,6.0,231.0,595.9,505.28
2016,12,28,9,15,783.5,53.5,2.7,6.5,272.0,620.86,525.01
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,642.52,541.03
2016,12,28,9,45,846.5,58.5,2.75,7.5,350.0,652.82,547.31
2016,12,28,10,0,874.0,60.0,2.8,8.0,387.0,654.17,546.27
2016,12,28,10,15,889.5,62.0,2.65,8.5,418.0,650.19,539.61
2016,12,28,10,30,905.0,64.0,2.5,9.0,449.0,642.63,529.9
2016,12,28,10,45,916.5,64.5,2.45,9.5,473.0,627.3,514.47
2016,12,28,11,0,928.0,65.0,2.4,10.0,497.0,608.48,496.12
2016,12,28,11,15,934.5,66.0,2.25,10.0,514.0,583.97,473.49
2016,12,28,11,30,941.0,67.0,2.1,10.0,531.0,556.24,447.94
2016,12,28,11,45,946.0,66.5,2.0,10.5,540.0,523.1,417.14
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,487.07,383.52
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,446.73,346.23
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,404.11,306.42
2016,12,28,12,45,949.5,65.0,1.3,11.5,545.5,358.0,262.79
2016,12,28,13,0,948.0,64.0,1.1,12.0,539.0,310.14,217.62
2016,12,28,13,15,941.5,63.5,0.9,12.0,525.0,260.05,171.81
2016,12,28,13,30,935.0,63.0,0.7,12.0,511.0,209.05,127.3
2016,12,28,13,45,925.5,61.5,0.5,12.5,489.0,156.24,86.15
2016,12,28,14,0,916.0,60.0,0.3,13.0,467.0,103.3,54.88
2016,12,28,14,15,901.0,58.5,0.3,13.0,438.5,57.29,45.55
2016,12,28,14,30,886.0,57.0,0.3,13.0,410.0,55.76,44.38
2016,12,28,14,45,865.0,55.0,0.3,13.0,375.5,53.73,42.66
2016,12,28,15,0,844.0,53.0,0.3,13.0,341.0,51.64,40.86
2016,12,28,15,15,813.0,50.5,0.35,12.5,301.5,49.01,38.62
2016,12,28,15,30,782.0,48.0,0.4,12.0,262.0,42.38,32.73
2016,12,28,15,45,734.5,44.5,0.45,11.5,219.5,39.45,30.09
2016,12,28,16,0,687.0,41.0,0.5,11.0,177.0,36.57,27.36
2016,12,28,16,15,610.0,35.5,0.6,10.0,134.0,31.81,22.86
2016,12,28,16,30,533.0,30.0,0.7,9.0,91.0,27.1,18.13
2016,12,28,16,45,388.5,21.0,0.85,8.5,55.0,18.93,8.25
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,10.24,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,85.03,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,223.23,157.5
2016,12,29,8,15,328.5,41.0,1.95,6.5,84.5,305.97,253.25
2016,12,29,8,30,428.0,53.0,2.2,7.0,122.0,387.75,327.08
2016,12,29,8,45,514.0,58.0,2.45,7.5,165.5,453.39,384.51
2016,12,29,9,0,600.0,63.0,2.7,8.0,209.0,516.7,437.95
2016,12,29,9,15,643.5,68.5,2.95,8.5,249.0,549.12,464.5
2016,12,29,9,30,687.0,74.0,3.2,9.0,289.0,578.64,487.72
2016,12,29,9,45,737.0,73.0,3.5,10.0,328.0,597.64,501.34
2016,12,29,10,0,787.0,72.0,3.8,11.0,367.0,617.75,515.04
2016,12,29,10,15,807.0,74.5,4.0,11.5,398.0,618.16,513.12
2016,12,29,10,30,827.0,77.0,4.2,12.0,429.0,614.91,508.27
2016,12,29,10,45,849.0,76.5,4.45,12.5,455.0,605.83,498.91
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,592.86,486.07
2016,12,29,11,15,880.5,77.0,4.85,13.0,499.0,570.73,466.11
2016,12,29,11,30,890.0,78.0,5.0,13.0,517.0,545.29,442.98
2016,12,29,11,45,904.5,75.5,5.2,13.5,529.0,514.23,414.1
2016,12,29,12,0,919.0,73.0,5.4,14.0,541.0,481.83,383.32
2016,12,29,12,15,922.0,73.5,5.6,14.0,544.0,444.29,348.35
2016,12,29,12,30,925.0,74.0,5.8,14.0,547.0,404.26,310.48
2016,12,29,12,45,932.5,71.0,6.05,14.0,543.5,360.19,268.48
2016,12,29,13,0,940.0,68.0,6.3,14.0,540.0,313.66,223.93
2016,12,29,13,15,936.0,67.0,6.4,13.5,527.0,263.99,177.8
2016,12,29,13,30,932.0,66.0,6.5,13.0,514.0,213.19,132.58
2016,12,29,13,45,928.0,64.0,6.65,13.0,494.0,160.67,90.49
2016,12,29,14,0,924.0,62.0,6.8,13.0,474.0,107.49,57.8
2016,12,29,14,15,910.5,60.5,6.7,12.5,445.5,58.86,47.08
2016,12,29,14,30,897.0,59.0,6.6,12.0,417.0,57.35,45.92
2016,12,29,14,45,880.0,56.0,6.5,11.5,383.0,54.65,43.66
2016,12,29,15,0,863.0,53.0,6.4,11.0,349.0,51.86,41.3
2016,12,29,15,15,833.5,50.5,6.1,10.5,309.5,49.23,39.04
2016,12,29,15,30,804.0,48.0,5.8,10.0,270.0,42.54,33.05
2016,12,29,15,45,761.5,44.0,5.5,9.5,227.0,39.2,30.01
2016,12,29,16,0,719.0,40.0,5.2,9.0,184.0,35.86,26.87
2016,12,29,16,15,645.0,34.5,4.85,8.0,140.5,31.05,22.31
2016,12,29,16,30,571.0,29.0,4.5,7.0,97.0,26.27,17.53
2016,12,29,16,45,429.0,21.0,4.15,6.5,59.0,18.99,8.72
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,11.1,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.0,12.5,3.6,0.5,28.0,137.68,0.0
2016,12,30,8,0,400.0,25.0,3.8,1.0,56.0,319.42,230.7
2016,12,30,8,15,501.5,33.0,4.05,1.5,97.5,404.33,342.68
2016,12,30,8,30,603.0,41.0,4.3,2.0,139.0,485.71,419.49
2016,12,30,8,45,662.5,46.5,4.55,2.5,183.0,535.1,465.07
2016,12,30,9,0,722.0,52.0,4.8,3.0,227.0,582.0,506.37
2016,12,30,9,15,760.5,56.0,4.95,3.0,268.5,609.98,530.97
2016,12,30,9,30,799.0,60.0,5.1,3.0,310.0,634.66,551.72
2016,12,30,9,45,825.5,63.0,5.3,3.5,347.5,646.54,560.12
2016,12,30,10,0,852.0,66.0,5.5,4.0,385.0,654.76,564.95
2016,12,30,10,15,870.0,68.0,5.55,4.0,416.5,652.48,561.33
2016,12,30,10,30,888.0,70.0,5.6,4.0,448.0,646.46,554.34
2016,12,30,10,45,903.0,70.5,5.65,4.5,473.5,629.16,536.99
2016,12,30,11,0,918.0,71.0,5.7,5.0,499.0,612.72,519.94
2016,12,30,11,15,925.5,72.0,5.65,5.0,516.5,589.04,497.25
2016,12,30,11,30,933.0,73.0,5.6,5.0,534.0,562.09,471.42
2016,12,30,11,45,942.0,71.5,5.6,5.5,544.5,530.15,440.25
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,495.06,405.85
2016,12,30,12,15,951.5,70.0,5.55,6.0,557.0,454.92,367.26
2016,12,30,12,30,952.0,70.0,5.5,6.0,559.0,412.44,325.94
2016,12,30,12,45,563.0,149.5,5.45,6.0,438.0,305.89,240.78
2016,12,30,13,0,174.0,229.0,5.4,6.0,317.0,228.83,185.05
2016,12,30,13,15,558.0,147.5,5.3,6.0,418.0,239.06,177.08
2016,12,30,13,30,942.0,66.0,5.2,6.0,519.0,217.14,138.83
2016,12,30,13,45,933.0,64.5,5.1,6.0,498.0,163.93,95.08
2016,12,30,14,0,924.0,63.0,5.0,6.0,477.0,110.51,61.08
2016,12,30,14,15,910.5,61.5,4.85,6.0,449.0,59.59,48.96
2016,12,30,14,30,897.0,60.0,4.7,6.0,421.0,58.09,47.7
2016,12,30,14,45,876.0,58.5,4.6,6.0,386.5,56.45,46.27
2016,12,30,15,0,855.0,57.0,4.5,6.0,352.0,54.73,44.78
2016,12,30,15,15,826.0,54.0,4.05,5.5,312.5,47.27,38.05
2016,12,30,15,30,797.0,51.0,3.6,5.0,273.0,44.93,35.97
2016,12,30,15,45,749.5,47.5,3.15,4.5,230.0,42.05,33.31
2016,12,30,16,0,702.0,44.0,2.7,4.0,187.0,39.23,30.59
2016,12,30,16,15,627.5,38.0,2.35,3.0,143.0,34.09,25.64
2016,12,30,16,30,553.0,32.0,2.0,2.0,99.0,28.97,20.45
2016,12,30,16,45,276.5,27.5,1.7,1.0,61.0,22.8,12.39
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
